Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,19.96,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,50.74,31.62
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,108.03,87.77
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,150.02,126.88
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,183.38,157.17
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,216.64,186.65
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,244.73,210.8
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,272.77,234.26
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,295.27,252.42
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,317.33,269.85
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,378.37,321.14
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,458.97,386.41
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,471.61,394.33
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,483.03,401.66
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,478.4,396.93
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,454.18,377.23
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,350.18,291.21
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,233.63,193.11
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,262.04,217.58
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,288.86,239.97
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,223.47,185.07
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,152.57,125.05
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,166.93,137.62
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,180.38,149.12
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,207.2,171.99
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,221.32,183.87
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,147.45,121.68
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,77.68,62.21
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,71.22,56.8
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,64.82,51.32
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,57.22,44.83
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,49.69,38.32
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,41.8,31.31
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,33.9,24.21
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,25.59,16.72
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,17.31,9.82
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,10.7,2.71
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.27,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.13,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,161.42,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,382.54,269.21
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,489.72,404.92
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,597.17,499.66
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,669.18,561.0
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,741.33,619.66
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,793.2,657.41
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,843.36,691.91
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,870.95,709.03
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,905.01,730.34
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,925.17,741.53
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,941.94,750.19
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,950.23,752.39
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,954.76,752.14
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,950.86,749.02
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,943.08,743.38
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,927.68,732.53
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,908.54,719.14
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,882.58,702.2
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,853.17,682.69
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,817.9,657.57
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,779.59,630.03
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,735.43,598.54
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,688.88,562.78
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,637.75,522.33
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,585.04,479.28
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,528.2,430.88
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,470.76,380.55
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,409.9,326.15
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,349.72,270.84
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,287.62,213.3
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,226.75,156.96
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,165.49,103.1
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,109.05,58.84
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,54.96,27.88
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,28.08,19.54
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,20.37,10.66
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,11.95,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,5.97,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,174.01,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,408.91,286.75
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,516.31,425.86
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,623.44,518.88
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,694.19,578.05
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,764.96,634.22
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,719.34,600.14
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,675.69,567.18
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,666.75,560.09
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,646.33,543.33
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,753.3,624.2
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,842.62,688.0
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,831.04,675.52
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,822.0,666.19
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,890.58,715.94
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,948.61,756.56
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,931.46,742.36
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,910.66,726.55
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,800.67,646.76
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,680.38,557.15
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,675.73,554.15
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,665.31,545.48
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,616.29,506.47
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,567.51,467.34
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,517.94,426.22
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,469.38,385.29
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,426.49,349.12
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,382.79,311.26
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,335.19,268.9
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,288.18,226.2
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,238.77,181.39
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,190.98,137.9
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,154.55,100.71
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,110.01,60.61
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,57.66,30.22
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,30.71,21.75
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,24.91,14.5
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,19.71,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,11.1,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,148.63,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,366.28,259.66
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,476.29,401.6
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,575.25,493.19
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,351.33,309.54
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,49.76,38.86
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,59.93,48.21
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,70.08,57.28
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,93.63,78.02
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,117.37,98.66
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,87.41,72.1
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,62.22,49.75
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,121.27,102.1
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,184.34,157.05
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,113.85,95.22
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,53.06,41.39
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,197.25,169.37
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,361.93,309.51
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,228.63,194.84
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,113.33,93.66
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,198.7,168.73
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,274.04,233.68
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,346.32,297.41
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,407.89,350.75
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,336.3,288.86
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,282.35,241.84
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,211.81,180.89
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,157.5,133.79
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,142.57,120.73
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,128.08,107.93
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,206.91,165.59
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,232.2,169.18
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,171.65,113.53
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,115.7,67.45
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,62.5,34.77
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,33.5,24.87
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,22.5,13.15
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,15.51,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,7.26,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,182.93,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,427.6,306.1
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,535.65,454.68
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,643.02,553.14
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,714.5,617.19
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,786.03,678.2
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,828.03,711.24
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,876.25,747.62
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,910.03,771.43
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,941.04,792.49
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,960.99,804.34
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,977.38,813.4
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,984.87,817.21
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,988.43,818.27
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,982.95,812.78
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,973.49,804.61
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,956.95,791.39
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,936.56,775.52
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,909.66,754.94
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,879.19,731.81
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,843.36,704.65
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,804.38,675.07
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,759.76,641.01
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,712.61,603.06
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,660.17,559.31
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,606.04,512.99
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,547.9,461.87
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,489.01,408.59
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,427.26,351.51
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,365.97,293.25
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,302.29,231.86
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,240.52,172.33
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,177.54,114.82
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,118.79,66.54
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,60.97,30.79
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,29.1,21.13
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,21.84,13.06
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,14.6,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,6.83,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,156.39,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,370.95,265.04
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,481.4,407.75
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,591.98,507.07
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,665.69,570.37
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,739.54,630.4
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,792.37,670.36
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,843.41,706.98
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,879.94,732.88
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,913.6,756.0
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,925.07,761.69
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,942.88,772.09
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,951.29,774.78
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,955.98,774.94
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,952.5,768.7
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,945.2,759.97
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,929.86,746.5
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,910.83,730.71
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,885.04,710.84
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,855.84,688.71
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,820.45,662.91
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,782.12,634.99
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,738.58,603.13
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,692.74,567.39
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,642.08,525.78
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,589.96,482.16
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,533.02,435.28
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,475.6,386.4
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,416.54,333.97
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,356.77,279.54
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,294.28,222.42
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,234.3,167.07
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,173.45,112.98
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,117.74,67.96
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,64.57,35.18
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,33.38,24.82
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,23.26,14.27
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,15.9,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,8.11,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,23.52,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,71.61,46.94
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,122.32,101.62
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,169.23,145.94
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,206.55,180.19
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,243.92,213.54
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,276.04,241.52
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,308.58,269.06
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,299.91,259.61
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,289.94,249.1
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,320.15,274.39
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,349.95,298.77
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,291.02,247.35
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,251.85,212.44
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,246.42,207.47
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,241.36,202.71
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,341.94,287.42
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,420.29,350.94
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,411.94,343.17
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,403.2,335.78
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,357.76,297.79
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,301.2,250.82
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,523.56,436.07
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,676.75,555.01
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,627.92,514.47
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,577.54,473.67
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,522.03,426.7
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,466.21,378.24
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,407.68,326.5
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,349.78,273.88
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,289.2,218.58
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,231.27,165.35
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,170.39,111.8
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,116.17,68.11
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,64.84,36.02
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,33.82,25.15
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,25.31,16.16
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.72,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,8.54,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,5.55,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,10.7,2.05
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,20.63,12.12
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,30.6,21.35
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,42.41,32.14
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,54.28,42.92
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,66.05,53.48
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,77.77,63.87
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,91.15,75.46
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,104.49,86.86
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,89.86,73.88
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,77.03,62.55
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,43.05,32.52
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,10.72,3.87
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,24.79,16.33
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,38.91,28.74
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,69.36,55.32
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,102.49,83.91
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,97.61,79.62
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,92.89,75.55
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,87.38,70.69
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,81.99,65.95
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,103.46,84.51
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,125.25,103.24
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,107.74,88.3
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,90.73,73.77
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,65.15,51.67
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,40.54,30.2
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,37.2,27.34
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,33.87,24.45
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,145.11,113.72
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,214.89,160.01
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,162.08,113.4
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,112.58,73.25
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,68.87,44.19
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,41.29,31.7
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,29.26,19.53
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,17.06,0.0
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,9.39,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,8.96,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,17.5,6.91
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,40.34,28.86
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,61.12,47.87
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,86.45,70.87
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,124.89,104.98
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,148.34,125.8
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,172.06,146.52
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,128.31,107.61
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,102.18,83.85
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,106.2,87.22
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,110.45,90.71
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,141.09,116.9
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,171.87,142.77
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,119.9,98.23
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,73.26,57.98
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,142.7,117.92
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,231.94,192.89
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,207.15,171.78
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,199.35,165.16
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,150.27,123.46
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,104.47,84.29
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,191.16,158.78
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,268.37,223.28
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,300.3,249.95
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,315.1,262.09
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,213.36,176.92
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,112.55,91.72
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,102.63,83.55
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,92.85,75.28
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,81.93,66.09
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,71.17,56.9
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,59.75,46.9
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,48.51,36.93
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,37.46,27.03
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,26.44,18.09
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,16.91,8.85
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,7.4,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,3.84,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,150.65,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,360.43,251.82
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,468.63,385.93
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,577.94,483.2
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,650.04,544.65
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,722.46,603.3
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,774.34,644.49
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,824.55,683.17
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,562.41,476.17
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,232.79,195.0
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,605.93,512.7
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,928.67,762.28
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,544.65,459.86
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,84.76,66.86
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,379.39,321.87
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,647.69,541.18
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,775.19,643.1
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,877.99,721.86
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,590.22,494.4
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,274.8,227.91
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,196.36,162.17
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,116.38,93.92
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,101.15,81.25
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,86.35,68.83
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,372.41,316.44
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,574.57,480.68
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,520.32,432.94
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,465.72,384.63
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,409.75,333.34
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,353.6,280.71
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,293.83,225.04
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,234.95,170.12
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,176.69,117.36
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,121.97,71.8
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,69.27,37.57
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,33.73,24.84
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,25.66,16.67
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,17.51,2.26
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,8.96,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,187.22,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,438.03,315.22
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,545.18,455.71
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,652.84,551.48
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,723.22,612.53
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,793.51,670.47
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,835.04,701.72
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,882.71,736.13
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,916.48,760.66
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,947.38,782.61
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,905.53,749.94
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,848.98,706.8
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,918.43,757.4
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,993.67,809.76
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,988.38,803.21
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,979.13,794.91
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,962.99,781.83
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,943.01,766.18
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,844.51,693.88
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,743.17,618.32
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,785.06,651.67
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,812.33,672.6
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,768.19,639.16
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,721.5,603.06
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,669.49,560.47
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,615.68,515.3
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,558.0,465.49
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,499.47,413.51
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,438.13,357.69
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,377.1,300.59
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,313.3,240.31
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,251.33,181.37
