Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.0,4.95,-4.0,3.0,2.46,0.0
2016,1,22,8,0,0.0,6.0,4.9,-4.0,6.0,4.92,0.0
2016,1,22,8,15,0.0,11.0,4.8,-4.0,11.0,9.03,2.37
2016,1,22,8,30,0.0,16.0,4.7,-4.0,16.0,13.16,6.25
2016,1,22,8,45,0.0,21.5,4.65,-4.0,21.5,17.7,10.51
2016,1,22,9,0,0.0,27.0,4.6,-4.0,27.0,22.25,14.73
2016,1,22,9,15,0.0,32.0,4.55,-4.0,32.0,26.4,18.55
2016,1,22,9,30,0.0,37.0,4.5,-4.0,37.0,30.55,22.33
2016,1,22,9,45,0.0,73.0,4.5,-4.0,73.0,60.75,49.77
2016,1,22,10,0,0.0,109.0,4.5,-4.0,109.0,96.37,81.81
2016,1,22,10,15,0.0,108.5,4.65,-4.0,108.5,94.48,79.92
2016,1,22,10,30,0.0,108.0,4.8,-4.0,108.0,93.04,78.48
2016,1,22,10,45,8.5,147.5,4.95,-4.0,152.0,140.31,120.93
2016,1,22,11,0,17.0,187.0,5.1,-4.0,196.0,188.8,163.91
2016,1,22,11,15,8.5,138.0,5.15,-4.0,142.5,128.37,109.9
2016,1,22,11,30,0.0,89.0,5.2,-4.0,89.0,74.01,60.98
2016,1,22,11,45,0.0,111.5,5.3,-4.0,111.5,94.36,79.12
2016,1,22,12,0,0.0,134.0,5.4,-4.0,134.0,115.04,97.44
2016,1,22,12,15,0.0,105.5,5.4,-4.0,105.5,88.63,73.91
2016,1,22,12,30,0.0,77.0,5.4,-4.0,77.0,63.96,51.88
2016,1,22,12,45,0.0,107.0,5.4,-4.0,107.0,89.83,75.0
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,116.75,98.95
2016,1,22,13,15,0.0,89.5,5.3,-4.0,89.5,74.41,61.28
2016,1,22,13,30,0.0,42.0,5.2,-4.0,42.0,34.78,25.77
2016,1,22,13,45,0.0,50.5,5.15,-4.0,50.5,41.83,32.18
2016,1,22,14,0,0.0,59.0,5.1,-4.0,59.0,48.9,38.6
2016,1,22,14,15,0.0,66.0,5.2,-3.5,66.0,54.73,43.83
2016,1,22,14,30,0.0,73.0,5.3,-3.0,73.0,60.56,49.08
2016,1,22,14,45,0.0,85.5,5.45,-3.0,85.5,71.06,58.62
2016,1,22,15,0,0.0,98.0,5.6,-3.0,98.0,81.57,68.2
2016,1,22,15,15,0.0,88.5,5.6,-3.0,88.5,73.46,61.02
2016,1,22,15,30,0.0,79.0,5.6,-3.0,79.0,65.43,53.86
2016,1,22,15,45,0.0,68.0,5.6,-3.5,68.0,56.26,45.69
2016,1,22,16,0,0.0,57.0,5.6,-4.0,57.0,47.19,37.49
2016,1,22,16,15,0.0,46.0,5.5,-4.0,46.0,38.05,29.05
2016,1,22,16,30,0.0,35.0,5.4,-4.0,35.0,28.91,21.67
2016,1,22,16,45,0.0,24.5,5.3,-4.0,24.5,20.2,13.15
2016,1,22,17,0,0.0,14.0,5.2,-4.0,14.0,11.52,4.5
2016,1,22,17,15,0.0,7.0,5.2,-4.0,7.0,5.75,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,14.5,4.2,-4.0,14.5,11.97,0.0
2016,1,23,8,0,0.0,29.0,4.3,-4.0,29.0,28.37,17.83
2016,1,23,8,15,10.5,47.5,4.4,-3.5,49.5,57.51,45.71
2016,1,23,8,30,21.0,66.0,4.5,-3.0,70.0,96.17,81.52
2016,1,23,8,45,30.0,85.0,4.6,-3.0,92.0,125.55,108.95
2016,1,23,9,0,39.0,104.0,4.7,-3.0,114.0,154.74,135.86
2016,1,23,9,15,47.0,120.5,4.8,-2.5,135.0,179.09,157.75
2016,1,23,9,30,55.0,137.0,4.9,-2.0,156.0,203.67,179.44
2016,1,23,9,45,27.5,134.5,5.05,-2.0,144.0,168.64,146.98
2016,1,23,10,0,0.0,132.0,5.2,-2.0,132.0,121.41,103.48
2016,1,23,10,15,0.0,127.0,5.25,-1.5,127.0,113.67,96.26
2016,1,23,10,30,0.0,122.0,5.3,-1.0,122.0,107.02,90.01
2016,1,23,10,45,0.0,76.0,5.35,-1.0,76.0,63.08,50.84
2016,1,23,11,0,0.0,30.0,5.4,-1.0,30.0,24.8,16.6
2016,1,23,11,15,9.0,116.0,5.4,-1.0,121.0,107.51,90.52
2016,1,23,11,30,18.0,202.0,5.4,-1.0,212.0,201.25,172.66
2016,1,23,11,45,11.5,192.0,5.4,-1.0,198.5,183.09,156.31
2016,1,23,12,0,5.0,182.0,5.4,-1.0,185.0,165.87,140.96
2016,1,23,12,15,14.0,200.0,5.4,-1.0,208.0,190.51,162.69
2016,1,23,12,30,23.0,218.0,5.4,-1.0,231.0,214.59,183.77
2016,1,23,12,45,28.5,223.5,5.45,-1.0,239.5,237.12,203.34
2016,1,23,13,0,34.0,229.0,5.5,-1.0,248.0,244.12,209.5
2016,1,23,13,15,21.5,207.5,5.45,-1.0,219.5,197.89,169.2
2016,1,23,13,30,9.0,186.0,5.4,-1.0,191.0,167.4,142.47
2016,1,23,13,45,8.5,181.0,5.4,-1.5,186.0,161.5,137.7
2016,1,23,14,0,8.0,176.0,5.4,-2.0,181.0,155.71,133.0
2016,1,23,14,15,35.5,187.5,5.3,-2.0,205.0,187.07,160.97
2016,1,23,14,30,63.0,199.0,5.2,-2.0,229.0,207.75,179.08
2016,1,23,14,45,109.5,189.0,5.15,-2.5,236.5,219.22,188.94
2016,1,23,15,0,156.0,179.0,5.1,-3.0,244.0,218.23,186.98
2016,1,23,15,15,146.0,164.5,5.0,-3.0,221.0,190.01,161.08
2016,1,23,15,30,136.0,150.0,4.9,-3.0,198.0,163.06,136.33
2016,1,23,15,45,414.5,109.5,4.85,-3.0,227.5,177.24,135.59
2016,1,23,16,0,693.0,69.0,4.8,-3.0,257.0,153.62,100.19
2016,1,23,16,15,636.5,61.5,4.7,-3.0,210.0,96.27,57.39
2016,1,23,16,30,580.0,54.0,4.6,-3.0,163.0,45.96,37.6
2016,1,23,16,45,491.0,43.5,4.55,-3.5,118.5,35.78,27.62
2016,1,23,17,0,402.0,33.0,4.5,-4.0,74.0,27.47,18.79
2016,1,23,17,15,201.0,16.5,4.5,-4.0,37.0,13.41,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,263.5,13.5,2.2,-8.5,38.0,226.81,0.0
2016,1,24,8,0,527.0,27.0,2.3,-8.0,76.0,464.07,381.96
2016,1,24,8,15,616.5,35.0,2.4,-7.0,124.0,563.69,487.56
2016,1,24,8,30,706.0,43.0,2.5,-6.0,172.0,667.58,578.97
2016,1,24,8,45,760.0,48.0,2.7,-5.0,221.0,741.11,641.17
2016,1,24,9,0,814.0,53.0,2.9,-4.0,270.0,814.51,700.01
2016,1,24,9,15,846.0,57.5,2.9,-3.0,316.0,866.94,738.29
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,917.27,773.24
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,953.98,797.94
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,987.52,819.7
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,998.77,822.06
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,1016.41,828.92
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.0,1025.41,831.18
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,1030.4,830.54
2016,1,24,11,15,972.5,80.5,1.85,0.0,591.5,1026.71,824.49
2016,1,24,11,30,978.0,82.0,1.7,0.0,612.0,1018.96,815.79
2016,1,24,11,45,980.0,83.5,1.55,0.5,624.5,1003.94,800.74
2016,1,24,12,0,982.0,85.0,1.4,1.0,637.0,984.97,783.2
2016,1,24,12,15,982.0,85.5,1.3,1.5,641.0,959.2,762.03
2016,1,24,12,30,982.0,86.0,1.2,2.0,645.0,929.78,738.59
2016,1,24,12,45,749.5,140.5,1.15,2.5,565.5,781.99,631.26
2016,1,24,13,0,517.0,195.0,1.1,3.0,486.0,622.51,508.94
2016,1,24,13,15,737.5,141.5,1.05,3.0,548.0,709.92,578.57
2016,1,24,13,30,958.0,88.0,1.0,3.0,610.0,761.55,616.59
2016,1,24,13,45,948.5,87.0,0.95,3.5,589.0,709.23,573.59
2016,1,24,14,0,939.0,86.0,0.9,4.0,568.0,658.74,532.38
2016,1,24,14,15,927.0,83.5,0.8,4.0,540.0,599.45,483.96
2016,1,24,14,30,915.0,81.0,0.7,4.0,512.0,539.27,433.54
2016,1,24,14,45,896.5,78.5,0.65,4.0,476.5,475.65,379.39
2016,1,24,15,0,878.0,76.0,0.6,4.0,441.0,412.43,323.85
2016,1,24,15,15,855.0,72.5,0.55,3.5,400.5,347.55,266.0
2016,1,24,15,30,832.0,69.0,0.5,3.0,360.0,284.24,208.32
2016,1,24,15,45,797.0,64.0,0.5,3.0,314.5,219.07,149.65
2016,1,24,16,0,762.0,59.0,0.5,3.0,269.0,157.6,97.11
2016,1,24,16,15,710.0,53.0,0.55,2.5,221.5,97.99,54.5
2016,1,24,16,30,658.0,47.0,0.6,2.0,174.0,44.81,35.89
2016,1,24,16,45,572.0,39.0,0.7,2.0,127.5,35.06,26.5
2016,1,24,17,0,486.0,31.0,0.8,2.0,81.0,28.21,19.2
2016,1,24,17,15,243.0,15.5,0.85,1.5,40.5,12.57,0.0
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,30.5,17.0,1.6,-1.5,20.0,47.2,0.0
2016,1,25,8,0,61.0,34.0,1.8,-1.0,40.0,102.65,81.23
2016,1,25,8,15,84.0,53.5,1.85,-0.5,66.5,148.07,126.32
2016,1,25,8,30,107.0,73.0,1.9,0.0,93.0,192.77,167.79
2016,1,25,8,45,122.0,92.0,1.95,0.0,120.5,230.0,201.82
2016,1,25,9,0,137.0,111.0,2.0,0.0,148.0,267.25,235.0
2016,1,25,9,15,151.5,127.0,1.95,0.0,174.0,299.31,262.83
2016,1,25,9,30,166.0,143.0,1.9,0.0,200.0,331.56,290.15
2016,1,25,9,45,200.0,158.0,1.85,0.5,234.5,380.47,330.89
2016,1,25,10,0,234.0,173.0,1.8,1.0,269.0,449.64,386.72
2016,1,25,10,15,209.5,190.0,1.9,1.5,281.5,425.32,364.56
2016,1,25,10,30,185.0,207.0,2.0,2.0,294.0,419.77,358.04
2016,1,25,10,45,294.0,203.0,2.1,2.5,349.5,534.02,452.17
2016,1,25,11,0,403.0,199.0,2.2,3.0,405.0,626.69,525.89
2016,1,25,11,15,465.0,191.0,2.3,3.5,437.5,688.95,573.04
2016,1,25,11,30,527.0,183.0,2.4,4.0,470.0,727.52,602.13
2016,1,25,11,45,552.5,178.5,2.55,4.5,485.5,732.77,605.48
2016,1,25,12,0,578.0,174.0,2.7,5.0,501.0,734.84,606.68
2016,1,25,12,15,652.5,152.0,2.7,5.0,523.5,765.26,629.89
2016,1,25,12,30,727.0,130.0,2.7,5.0,546.0,781.02,641.43
2016,1,25,12,45,736.5,126.0,2.7,5.5,545.5,757.0,622.08
2016,1,25,13,0,746.0,122.0,2.7,6.0,545.0,729.78,600.74
2016,1,25,13,15,718.5,127.0,2.65,6.0,528.0,682.17,563.23
2016,1,25,13,30,691.0,132.0,2.6,6.0,511.0,634.11,524.74
2016,1,25,13,45,699.0,124.0,2.6,6.0,496.5,595.66,493.88
2016,1,25,14,0,707.0,116.0,2.6,6.0,482.0,554.69,460.14
2016,1,25,14,15,680.0,116.0,2.45,5.5,454.0,500.28,414.86
2016,1,25,14,30,653.0,116.0,2.3,5.0,426.0,446.97,369.48
2016,1,25,14,45,559.0,128.0,2.15,5.0,380.5,376.91,309.33
2016,1,25,15,0,465.0,140.0,2.0,5.0,335.0,311.6,253.07
2016,1,25,15,15,444.0,132.0,1.85,4.5,304.0,266.03,212.26
2016,1,25,15,30,423.0,124.0,1.7,4.0,273.0,222.48,172.74
2016,1,25,15,45,404.0,110.5,1.6,3.5,239.0,176.99,131.88
2016,1,25,16,0,385.0,97.0,1.5,3.0,205.0,133.83,94.54
2016,1,25,16,15,352.0,83.5,1.5,2.5,168.5,92.08,62.73
2016,1,25,16,30,319.0,70.0,1.5,2.0,132.0,54.6,44.93
2016,1,25,16,45,266.5,54.5,1.55,1.5,97.0,41.39,32.34
2016,1,25,17,0,214.0,39.0,1.6,1.0,62.0,29.99,20.98
2016,1,25,17,15,107.0,19.5,1.6,1.0,31.0,15.12,2.39
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,151.5,18.5,2.25,0.0,33.0,158.02,9.45
2016,1,26,8,0,303.0,37.0,2.3,0.0,66.0,316.5,259.64
2016,1,26,8,15,396.5,49.5,2.3,0.5,110.0,416.42,357.34
2016,1,26,8,30,490.0,62.0,2.3,1.0,154.0,521.88,449.21
2016,1,26,8,45,548.0,72.0,2.35,1.5,200.0,599.03,514.04
2016,1,26,9,0,606.0,82.0,2.4,2.0,246.0,676.95,576.58
2016,1,26,9,15,646.5,89.5,2.4,2.5,290.5,736.63,621.93
2016,1,26,9,30,687.0,97.0,2.4,3.0,335.0,795.01,664.63
2016,1,26,9,45,713.5,103.0,2.4,3.5,375.5,836.85,693.47
2016,1,26,10,0,740.0,109.0,2.4,4.0,416.0,876.12,719.77
2016,1,26,10,15,599.5,137.0,2.55,4.5,399.0,777.4,643.91
2016,1,26,10,30,459.0,165.0,2.7,5.0,382.0,670.1,559.8
2016,1,26,10,45,471.0,173.5,2.9,6.0,406.5,688.25,572.6
2016,1,26,11,0,483.0,182.0,3.1,7.0,431.0,704.04,582.47
2016,1,26,11,15,585.5,157.5,3.1,7.5,470.5,763.87,627.52
2016,1,26,11,30,688.0,133.0,3.1,8.0,510.0,829.83,674.63
2016,1,26,11,45,667.5,143.5,3.15,8.5,516.0,808.01,656.34
2016,1,26,12,0,647.0,154.0,3.2,9.0,522.0,783.6,636.99
2016,1,26,12,15,635.0,159.0,3.1,9.0,522.5,758.56,617.62
2016,1,26,12,30,623.0,164.0,3.0,9.0,523.0,731.38,596.16
2016,1,26,12,45,651.5,154.0,2.95,9.0,527.5,719.79,587.34
2016,1,26,13,0,680.0,144.0,2.9,9.0,532.0,703.83,574.95
2016,1,26,13,15,668.5,144.0,2.65,9.0,519.5,664.56,543.01
2016,1,26,13,30,657.0,144.0,2.4,9.0,507.0,623.99,509.92
2016,1,26,13,45,655.5,138.5,2.2,9.0,490.5,583.39,476.83
2016,1,26,14,0,654.0,133.0,2.0,9.0,474.0,541.19,441.89
2016,1,26,14,15,595.5,142.0,1.85,8.5,441.0,480.2,392.18
2016,1,26,14,30,537.0,151.0,1.7,8.0,408.0,418.8,341.54
2016,1,26,14,45,411.5,162.0,1.6,7.5,351.0,339.77,276.57
2016,1,26,15,0,286.0,173.0,1.5,7.0,294.0,267.77,217.39
2016,1,26,15,15,246.0,168.5,1.5,6.5,266.0,229.97,185.38
2016,1,26,15,30,206.0,164.0,1.5,6.0,238.0,193.09,154.14
2016,1,26,15,45,196.5,144.0,1.5,5.5,207.5,158.51,124.03
2016,1,26,16,0,187.0,124.0,1.5,5.0,177.0,125.47,95.76
2016,1,26,16,15,165.5,104.0,1.5,4.5,145.0,93.14,70.14
2016,1,26,16,30,144.0,84.0,1.5,4.0,113.0,64.0,53.2
2016,1,26,16,45,112.5,63.5,1.5,3.5,82.5,48.2,38.3
2016,1,26,17,0,81.0,43.0,1.5,3.0,52.0,33.35,23.91
2016,1,26,17,15,40.5,21.5,1.5,3.0,26.0,17.39,4.89
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,26.0,18.5,1.95,2.0,21.0,46.86,3.98
2016,1,27,8,0,52.0,37.0,2.0,2.0,42.0,101.25,79.96
2016,1,27,8,15,80.0,57.5,2.25,2.5,70.5,151.62,128.22
2016,1,27,8,30,108.0,78.0,2.5,3.0,99.0,201.57,173.95
2016,1,27,8,45,141.0,96.5,2.8,3.5,131.0,252.71,219.95
2016,1,27,9,0,174.0,115.0,3.1,4.0,163.0,305.14,265.94
2016,1,27,9,15,203.5,128.0,3.25,4.0,193.0,365.18,317.37
2016,1,27,9,30,233.0,141.0,3.4,4.0,223.0,408.75,354.24
2016,1,27,9,45,283.5,151.5,3.55,4.5,262.5,468.75,404.01
2016,1,27,10,0,334.0,162.0,3.7,5.0,302.0,529.2,452.95
2016,1,27,10,15,292.5,183.0,3.6,5.0,312.5,515.36,438.72
2016,1,27,10,30,251.0,204.0,3.5,5.0,323.0,499.23,423.05
2016,1,27,10,45,390.5,187.0,3.45,5.5,384.0,606.34,511.17
2016,1,27,11,0,530.0,170.0,3.4,6.0,445.0,735.34,611.75
2016,1,27,11,15,369.0,212.0,3.3,6.0,407.0,603.56,503.29
2016,1,27,11,30,208.0,254.0,3.2,6.0,369.0,475.47,396.87
2016,1,27,11,45,304.0,243.0,3.1,6.5,415.0,561.49,466.78
2016,1,27,12,0,400.0,232.0,3.0,7.0,461.0,623.57,515.36
2016,1,27,12,15,585.5,175.0,2.95,7.0,513.0,725.9,597.01
2016,1,27,12,30,771.0,118.0,2.9,7.0,565.0,806.64,657.28
2016,1,27,12,45,787.0,112.0,2.9,7.0,566.0,780.47,637.05
2016,1,27,13,0,803.0,106.0,2.9,7.0,567.0,755.23,618.48
2016,1,27,13,15,795.5,105.5,2.85,7.0,555.0,714.81,588.07
2016,1,27,13,30,788.0,105.0,2.8,7.0,543.0,672.42,554.39
2016,1,27,13,45,727.5,117.5,2.75,7.0,511.5,609.51,503.43
2016,1,27,14,0,667.0,130.0,2.7,7.0,480.0,547.0,452.19
2016,1,27,14,15,706.5,112.0,2.6,6.5,466.5,512.81,423.89
2016,1,27,14,30,746.0,94.0,2.5,6.0,453.0,473.04,389.53
2016,1,27,14,45,560.0,127.5,2.45,6.0,387.0,378.46,309.99
2016,1,27,15,0,374.0,161.0,2.4,6.0,321.0,290.87,236.94
2016,1,27,15,15,354.0,151.5,2.2,5.5,291.5,250.32,201.04
2016,1,27,15,30,334.0,142.0,2.0,5.0,262.0,211.77,166.45
2016,1,27,15,45,326.0,124.5,1.8,4.5,230.5,171.29,130.02
2016,1,27,16,0,318.0,107.0,1.6,4.0,199.0,132.02,95.74
2016,1,27,16,15,294.0,91.0,1.5,3.5,164.5,94.13,66.34
2016,1,27,16,30,270.0,75.0,1.4,3.0,130.0,58.28,48.21
2016,1,27,16,45,234.0,58.0,1.3,2.5,97.0,43.74,34.47
2016,1,27,17,0,198.0,41.0,1.2,2.0,64.0,31.39,22.41
2016,1,27,17,15,99.0,25.5,1.2,1.5,37.0,20.03,7.79
2016,1,27,17,30,0.0,10.0,1.2,1.0,10.0,8.54,0.0
2016,1,27,17,45,0.0,5.0,1.25,1.0,5.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,83.5,19.0,1.4,-0.5,27.5,112.02,29.04
2016,1,28,8,0,167.0,38.0,1.5,0.0,55.0,220.39,181.61
2016,1,28,8,15,212.0,56.5,1.35,0.0,90.0,267.44,230.76
2016,1,28,8,30,257.0,75.0,1.2,0.0,125.0,333.23,290.3
2016,1,28,8,45,289.0,91.5,1.05,0.5,161.0,386.28,335.84
2016,1,28,9,0,321.0,108.0,0.9,1.0,197.0,440.19,379.8
2016,1,28,9,15,370.5,113.5,0.85,1.5,232.0,514.23,438.6
2016,1,28,9,30,420.0,119.0,0.8,2.0,267.0,571.41,482.05
2016,1,28,9,45,358.5,144.5,0.75,2.5,281.0,529.25,444.98
2016,1,28,10,0,297.0,170.0,0.7,3.0,295.0,504.98,422.34
2016,1,28,10,15,268.0,189.0,0.7,3.5,308.5,499.89,415.89
2016,1,28,10,30,239.0,208.0,0.7,4.0,322.0,492.86,407.74
2016,1,28,10,45,276.5,215.0,0.7,4.5,354.0,532.75,437.95
2016,1,28,11,0,314.0,222.0,0.7,5.0,386.0,571.32,466.04
2016,1,28,11,15,317.5,231.0,0.85,5.0,402.0,578.32,471.48
2016,1,28,11,30,321.0,240.0,1.0,5.0,418.0,583.74,476.09
2016,1,28,11,45,317.5,246.5,1.2,5.0,426.0,578.15,472.63
2016,1,28,12,0,314.0,253.0,1.4,5.0,434.0,571.24,468.1
2016,1,28,12,15,262.5,263.0,1.4,5.0,415.5,525.25,430.93
2016,1,28,12,30,211.0,273.0,1.4,5.0,397.0,463.79,381.98
2016,1,28,12,45,168.5,272.0,1.4,5.0,370.5,417.38,344.56
2016,1,28,13,0,126.0,271.0,1.4,5.0,344.0,373.37,308.58
2016,1,28,13,15,295.0,240.5,1.4,5.0,407.0,470.24,389.37
2016,1,28,13,30,464.0,210.0,1.4,5.0,470.0,551.83,454.23
2016,1,28,13,45,588.0,164.5,1.45,5.0,483.0,561.14,461.97
2016,1,28,14,0,712.0,119.0,1.5,5.0,496.0,563.93,464.01
2016,1,28,14,15,699.0,115.5,1.35,5.0,470.0,513.19,421.07
2016,1,28,14,30,686.0,112.0,1.2,5.0,444.0,462.21,377.46
2016,1,28,14,45,514.5,140.5,1.1,5.0,380.0,366.52,298.36
2016,1,28,15,0,343.0,169.0,1.0,5.0,316.0,286.52,232.48
2016,1,28,15,15,322.5,159.0,0.95,4.5,287.5,246.95,198.26
2016,1,28,15,30,302.0,149.0,0.9,4.0,259.0,209.5,165.29
2016,1,28,15,45,294.0,131.5,0.85,3.5,228.0,170.78,130.89
2016,1,28,16,0,286.0,114.0,0.8,3.0,197.0,133.26,98.38
2016,1,28,16,15,264.0,96.5,0.8,2.5,163.5,95.96,69.19
2016,1,28,16,30,242.0,79.0,0.8,2.0,130.0,61.79,51.65
2016,1,28,16,45,208.0,61.0,0.85,2.0,97.0,46.46,37.09
2016,1,28,17,0,174.0,43.0,0.9,2.0,64.0,32.77,23.77
2016,1,28,17,15,87.0,27.0,0.9,2.0,37.5,21.12,9.52
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,9.39,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,209.56,77.43
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,418.31,346.53
2016,1,29,8,15,533.5,40.0,3.15,1.5,124.0,515.79,440.27
2016,1,29,8,30,625.0,48.0,3.3,2.0,170.0,609.4,522.09
2016,1,29,8,45,683.5,53.0,3.45,3.0,217.5,685.32,584.69
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,761.44,644.3
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.5,815.81,686.42
2016,1,29,9,30,814.0,66.0,4.2,5.0,356.0,868.43,726.56
2016,1,29,9,45,840.0,69.0,4.5,5.5,397.0,908.2,756.32
2016,1,29,10,0,866.0,72.0,4.8,6.0,438.0,945.11,783.51
2016,1,29,10,15,519.5,143.5,4.85,6.0,368.5,704.56,595.57
2016,1,29,10,30,173.0,215.0,4.9,6.0,299.0,417.84,354.85
2016,1,29,10,45,269.0,215.0,4.95,6.5,353.0,525.56,445.25
2016,1,29,11,0,365.0,215.0,5.0,7.0,407.0,611.52,514.93
2016,1,29,11,15,655.0,147.0,5.0,7.0,507.0,829.55,689.36
2016,1,29,11,30,945.0,79.0,5.0,7.0,607.0,992.07,810.1
2016,1,29,11,45,951.5,79.0,5.0,7.0,620.5,980.13,799.39
2016,1,29,12,0,958.0,79.0,5.0,7.0,634.0,964.21,787.11
2016,1,29,12,15,959.0,79.0,4.95,7.0,639.0,939.52,768.08
2016,1,29,12,30,960.0,79.0,4.9,7.0,644.0,911.2,746.51
2016,1,29,12,45,961.0,78.0,4.9,7.0,640.5,878.19,721.83
2016,1,29,13,0,962.0,77.0,4.9,7.0,637.0,841.79,694.58
2016,1,29,13,15,958.0,76.5,4.85,7.0,625.5,799.02,662.07
2016,1,29,13,30,954.0,76.0,4.8,7.0,614.0,753.54,627.36
2016,1,29,13,45,947.0,75.0,4.8,7.0,594.5,703.07,586.33
2016,1,29,14,0,940.0,74.0,4.8,7.0,575.0,650.6,542.5
2016,1,29,14,15,929.5,72.5,4.65,6.5,548.0,593.94,494.57
2016,1,29,14,30,919.0,71.0,4.5,6.0,521.0,536.15,444.33
2016,1,29,14,45,904.5,69.0,4.4,6.0,487.0,475.22,389.43
2016,1,29,15,0,890.0,67.0,4.3,6.0,453.0,414.16,332.95
2016,1,29,15,15,868.5,64.5,3.95,5.5,413.5,349.88,272.87
2016,1,29,15,30,847.0,62.0,3.6,5.0,374.0,286.83,213.25
2016,1,29,15,45,818.5,58.0,3.25,5.0,330.0,222.6,153.23
2016,1,29,16,0,790.0,54.0,2.9,5.0,286.0,161.19,99.03
2016,1,29,16,15,742.5,49.5,2.55,4.0,239.0,100.96,54.8
2016,1,29,16,30,695.0,45.0,2.2,3.0,192.0,46.5,37.43
2016,1,29,16,45,621.5,38.5,1.9,2.0,145.0,34.47,26.13
2016,1,29,17,0,548.0,32.0,1.6,1.0,98.0,28.97,20.53
2016,1,29,17,15,399.0,22.0,1.55,0.5,58.5,19.91,9.47
2016,1,29,17,30,250.0,12.0,1.5,0.0,19.0,10.24,0.0
2016,1,29,17,45,125.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,237.5,14.5,1.3,0.0,40.0,215.05,96.06
2016,1,30,8,0,475.0,29.0,1.5,0.0,80.0,429.5,355.17
2016,1,30,8,15,563.0,36.0,1.5,0.5,126.0,525.68,444.44
2016,1,30,8,30,651.0,43.0,1.5,1.0,172.0,626.05,528.69
2016,1,30,8,45,704.5,48.0,1.55,1.5,219.5,697.82,586.44
2016,1,30,9,0,758.0,53.0,1.6,2.0,267.0,769.89,641.58
2016,1,30,9,15,792.0,56.5,1.8,2.5,311.5,822.01,680.95
2016,1,30,9,30,826.0,60.0,2.0,3.0,356.0,872.38,717.92
2016,1,30,9,45,851.5,62.0,2.25,4.0,396.5,910.48,744.17
2016,1,30,10,0,877.0,64.0,2.5,5.0,437.0,935.31,760.24
2016,1,30,10,15,892.5,65.5,2.65,5.5,471.5,956.99,774.26
2016,1,30,10,30,908.0,67.0,2.8,6.0,506.0,975.23,785.73
2016,1,30,10,45,919.5,68.5,2.95,6.5,534.0,985.94,791.82
2016,1,30,11,0,931.0,70.0,3.1,7.0,562.0,992.79,795.29
2016,1,30,11,15,938.0,71.0,3.15,7.0,582.5,990.73,793.1
2016,1,30,11,30,945.0,72.0,3.2,7.0,603.0,984.69,788.32
2016,1,30,11,45,949.0,72.0,3.25,7.5,615.5,970.61,776.56
2016,1,30,12,0,953.0,72.0,3.3,8.0,628.0,952.66,762.27
2016,1,30,12,15,953.5,72.5,3.3,8.0,632.5,928.42,744.59
2016,1,30,12,30,954.0,73.0,3.3,8.0,637.0,900.56,724.41
2016,1,30,12,45,952.0,73.0,3.35,8.5,633.5,866.58,698.84
2016,1,30,13,0,950.0,73.0,3.4,9.0,630.0,829.4,670.94
2016,1,30,13,15,945.5,72.5,3.4,9.0,618.0,786.79,639.82
2016,1,30,13,30,941.0,72.0,3.4,9.0,606.0,741.54,606.52
2016,1,30,13,45,933.5,71.0,3.4,9.0,586.5,691.37,567.01
2016,1,30,14,0,926.0,70.0,3.4,9.0,567.0,639.29,524.62
2016,1,30,14,15,915.0,69.0,3.25,9.0,540.5,583.61,477.76
2016,1,30,14,30,904.0,68.0,3.1,9.0,514.0,526.87,428.83
2016,1,30,14,45,888.5,66.0,3.0,9.0,480.5,466.33,375.64
2016,1,30,15,0,873.0,64.0,2.9,9.0,447.0,405.8,320.97
2016,1,30,15,15,851.5,61.5,2.6,8.5,408.0,343.11,263.58
2016,1,30,15,30,830.0,59.0,2.3,8.0,369.0,280.39,205.4
2016,1,30,15,45,792.5,57.0,2.0,7.5,324.5,217.19,147.92
2016,1,30,16,0,755.0,55.0,1.7,7.0,280.0,157.86,96.79
2016,1,30,16,15,707.0,50.5,1.6,6.0,234.0,99.67,54.41
2016,1,30,16,30,659.0,46.0,1.5,5.0,188.0,47.33,30.98
2016,1,30,16,45,579.0,39.5,1.45,4.5,142.0,35.1,26.48
2016,1,30,17,0,499.0,33.0,1.4,4.0,96.0,29.66,20.97
2016,1,30,17,15,355.5,23.0,1.45,3.5,57.5,18.99,9.19
2016,1,30,17,30,212.0,13.0,1.5,3.0,19.0,11.1,0.0
2016,1,30,17,45,106.0,6.5,1.55,3.0,9.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.0,18.0,2.05,1.5,38.5,189.52,95.99
2016,1,31,8,0,370.0,36.0,2.1,2.0,77.0,368.73,307.1
2016,1,31,8,15,460.5,45.5,2.15,2.5,121.5,465.63,396.61
2016,1,31,8,30,551.0,55.0,2.2,3.0,166.0,567.61,483.58
2016,1,31,8,45,609.0,61.5,2.25,3.5,212.0,642.02,544.49
2016,1,31,9,0,667.0,68.0,2.3,4.0,258.0,717.33,603.3
2016,1,31,9,15,705.0,72.5,2.4,4.5,302.0,772.08,644.27
2016,1,31,9,30,743.0,77.0,2.5,5.0,346.0,825.57,683.04
2016,1,31,9,45,775.5,79.0,2.65,6.0,387.0,862.31,707.43
2016,1,31,10,0,808.0,81.0,2.8,7.0,428.0,903.7,734.8
2016,1,31,10,15,826.0,83.5,2.95,7.5,462.5,928.84,751.14
2016,1,31,10,30,844.0,86.0,3.1,8.0,497.0,950.56,765.03
2016,1,31,10,45,860.0,86.5,3.3,9.0,525.5,964.21,772.1
2016,1,31,11,0,876.0,87.0,3.5,10.0,554.0,974.06,776.52
2016,1,31,11,15,737.0,127.5,3.6,10.5,530.0,887.22,711.83
2016,1,31,11,30,598.0,168.0,3.7,11.0,506.0,789.12,638.55
2016,1,31,11,45,627.5,163.0,3.85,11.5,525.0,797.66,644.58
2016,1,31,12,0,657.0,158.0,4.0,12.0,544.0,802.16,646.94
2016,1,31,12,15,626.0,169.5,4.1,12.5,539.5,766.78,619.41
2016,1,31,12,30,595.0,181.0,4.2,13.0,535.0,723.1,585.0
2016,1,31,12,45,555.5,194.0,4.35,13.5,523.0,681.29,551.79
2016,1,31,13,0,516.0,207.0,4.5,14.0,511.0,639.36,518.16
2016,1,31,13,15,706.5,148.0,4.5,14.0,556.5,701.91,568.78
2016,1,31,13,30,897.0,89.0,4.5,14.0,602.0,730.78,592.33
2016,1,31,13,45,765.0,118.0,4.55,14.0,545.5,638.66,518.68
2016,1,31,14,0,633.0,147.0,4.6,14.0,489.0,546.69,444.77
2016,1,31,14,15,657.5,131.5,4.5,14.0,472.0,508.66,413.1
2016,1,31,14,30,682.0,116.0,4.4,14.0,455.0,466.7,377.02
2016,1,31,14,45,656.0,113.5,4.3,14.0,422.5,410.85,328.82
2016,1,31,15,0,630.0,111.0,4.2,14.0,390.0,356.69,281.12
2016,1,31,15,15,596.5,110.5,4.1,13.5,356.0,303.84,234.37
2016,1,31,15,30,563.0,110.0,4.0,13.0,322.0,254.07,189.87
2016,1,31,15,45,539.5,99.5,3.95,13.0,283.5,201.24,142.79
2016,1,31,16,0,516.0,89.0,3.9,13.0,245.0,151.12,100.03
2016,1,31,16,15,561.5,71.5,3.8,12.5,216.0,103.46,61.77
2016,1,31,16,30,607.0,54.0,3.7,12.0,187.0,50.27,32.68
2016,1,31,16,45,521.5,46.5,3.65,11.5,141.0,37.71,28.02
2016,1,31,17,0,436.0,39.0,3.6,11.0,95.0,32.1,22.48
2016,1,31,17,15,296.5,27.0,3.5,10.5,57.5,22.31,11.83
2016,1,31,17,30,157.0,15.0,3.4,10.0,20.0,12.8,0.0
2016,1,31,17,45,78.5,7.5,3.35,10.0,10.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.0,20.0,2.85,7.5,36.5,161.49,88.03
2016,2,1,8,0,294.0,40.0,2.9,8.0,73.0,316.93,260.6
2016,2,1,8,15,382.5,51.0,2.95,8.5,115.5,409.95,345.66
2016,2,1,8,30,471.0,62.0,3.0,9.0,158.0,509.92,430.61
2016,2,1,8,45,538.0,68.0,3.05,9.5,203.0,589.88,495.93
2016,2,1,9,0,605.0,74.0,3.1,10.0,248.0,670.99,559.37
2016,2,1,9,15,302.5,97.0,3.25,10.5,184.0,431.07,365.4
2016,2,1,9,30,0.0,120.0,3.4,11.0,120.0,111.52,90.02
2016,2,1,9,45,382.0,102.0,3.55,12.0,267.5,517.64,436.74
2016,2,1,10,0,764.0,84.0,3.7,13.0,415.0,866.49,700.42
2016,2,1,10,15,467.5,152.5,3.8,13.5,360.0,667.41,545.65
2016,2,1,10,30,171.0,221.0,3.9,14.0,305.0,422.86,346.49
2016,2,1,10,45,239.5,226.0,4.05,15.0,351.0,490.0,400.54
2016,2,1,11,0,308.0,231.0,4.2,16.0,397.0,577.12,467.01
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,766.42,615.23
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,932.19,735.01
