Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,73.06,57.97
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,92.58,74.98
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,112.68,92.26
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,132.99,109.41
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,122.78,100.06
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,113.91,91.9
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,89.52,70.88
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,68.11,52.48
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,104.55,83.05
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,142.64,114.56
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,179.38,144.68
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,216.19,174.4
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,193.08,155.07
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,171.06,136.77
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,138.44,109.88
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,107.29,84.08
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,69.1,52.38
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,32.38,21.66
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,42.37,30.0
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,52.38,38.31
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,88.14,68.18
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,124.74,98.63
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,124.5,98.47
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,124.24,98.38
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,115.44,91.25
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,106.76,84.21
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,84.84,66.09
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,63.1,47.98
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,70.61,54.59
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,77.86,60.99
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,69.18,53.77
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,60.55,46.55
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,52.19,39.57
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,43.86,32.49
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,34.7,25.89
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,25.57,17.54
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,17.71,10.24
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,9.86,2.93
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,4.92,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.82,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.64,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.28,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,4.92,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,6.98,0.55
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,9.04,2.4
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,10.7,3.87
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,12.36,5.33
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,54.28,42.31
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,101.28,83.11
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,73.39,58.53
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,49.75,37.79
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,76.65,60.97
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,105.87,85.84
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,141.12,115.48
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,176.83,145.03
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,161.19,131.55
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,146.21,118.77
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,122.76,99.01
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,100.18,79.95
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,115.13,92.53
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,130.08,105.01
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,117.88,94.58
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,105.91,84.42
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,85.57,67.36
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,65.73,50.64
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,87.19,68.92
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,108.81,87.22
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,106.51,85.38
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,104.22,83.61
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,89.83,71.59
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,75.63,59.65
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,55.15,42.23
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,34.74,24.67
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,30.99,21.49
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,27.25,18.28
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,23.51,15.09
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,19.78,11.85
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,16.05,9.16
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,12.33,5.68
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,8.62,2.18
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,4.92,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.46,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,70.01,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,146.67,113.81
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,199.88,165.09
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,253.94,213.51
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,304.82,257.85
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,356.67,301.66
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,400.12,336.67
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,443.73,370.8
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,377.39,313.52
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,305.44,251.22
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,188.2,152.93
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,74.96,56.86
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,150.44,119.48
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,230.02,184.29
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,403.93,325.59
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,534.9,428.82
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,400.8,320.54
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,233.14,184.22
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,244.16,193.06
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,254.93,201.5
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,448.27,357.72
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,613.24,486.29
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,419.06,332.92
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,227.31,178.16
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,117.99,90.8
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,15.75,7.3
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,14.91,6.63
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,14.08,5.96
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,145.14,113.88
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,271.33,215.7
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,376.91,298.69
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,425.6,329.93
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,364.15,275.35
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,301.02,218.78
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,218.0,155.05
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,165.14,120.58
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,126.07,82.78
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,62.61,41.77
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,50.25,39.28
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,46.29,35.65
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,39.23,29.04
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,32.13,22.06
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,20.23,7.64
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,8.54,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,13.68,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,32.05,21.18
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,61.85,48.64
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,101.46,84.46
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,132.2,112.19
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,163.13,139.58
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,510.85,447.4
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,838.6,713.54
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,881.3,744.16
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,928.87,779.36
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,766.27,648.3
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,573.13,484.69
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,609.17,513.73
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,643.96,540.85
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,545.47,456.7
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,468.11,389.07
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,537.36,446.84
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,624.89,517.54
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,521.79,432.17
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,422.84,349.48
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,438.63,362.71
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,469.66,387.76
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,413.97,341.95
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,376.91,311.11
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,271.84,224.19
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,166.75,135.92
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,330.2,275.11
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,468.07,388.37
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,298.97,247.94
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,147.32,120.12
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,149.96,122.7
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,152.12,124.75
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,97.45,78.59
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,43.06,31.95
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,140.97,100.55
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,186.25,119.66
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,124.24,73.2
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,62.15,42.82
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,49.02,39.62
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,44.19,35.08
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,37.39,28.54
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,30.54,21.64
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,21.05,9.57
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.95,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,10.29,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,20.65,11.98
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,35.57,25.82
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,50.92,39.85
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,67.72,55.1
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,84.25,69.9
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,404.62,358.04
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,685.82,592.09
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,830.13,703.08
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,970.9,807.42
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,1007.95,830.26
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,1030.34,842.85
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,887.55,733.0
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,686.4,572.35
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,641.77,533.95
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,573.5,476.37
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,684.84,566.84
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,792.34,650.88
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,676.81,557.35
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,565.51,466.51
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,810.86,666.47
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,976.34,789.13
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,938.18,758.91
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,896.86,727.94
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,852.2,695.28
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,804.65,660.22
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,751.19,618.74
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,695.79,573.76
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,637.76,525.29
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,578.36,474.36
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,514.61,418.59
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,450.39,360.77
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,383.44,299.55
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,317.53,238.1
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,251.12,176.56
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,187.68,120.68
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,125.21,74.04
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,62.58,43.75
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,50.54,41.38
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,46.52,37.58
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,39.82,31.14
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,33.07,24.33
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,22.01,11.23
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,11.1,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,163.26,80.1
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,318.08,267.72
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,418.61,362.36
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,526.08,456.53
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,608.73,525.22
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,693.4,592.46
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,760.77,642.94
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,827.81,691.48
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,878.12,726.18
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,926.41,758.71
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,958.09,779.34
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,994.49,803.39
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,1017.55,818.26
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,1036.84,830.62
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,1047.76,836.1
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,1054.57,838.9
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,1051.42,835.51
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,1044.11,829.47
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,1030.29,817.96
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,1001.37,795.92
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,976.17,777.46
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,947.32,756.44
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,915.69,732.49
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,880.1,705.71
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,836.45,673.98
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,790.02,640.04
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,672.76,546.32
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,555.01,451.14
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,576.34,468.11
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,568.47,459.23
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,506.86,405.89
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,443.33,349.65
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,377.27,290.26
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,312.2,230.58
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,246.8,170.57
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,183.45,115.27
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,120.83,69.36
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,62.64,43.79
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,50.4,40.94
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,45.46,36.35
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,35.69,27.12
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,29.6,21.01
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,20.2,10.24
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,11.1,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,189.89,111.12
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,374.76,313.28
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,471.26,400.15
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,574.25,486.1
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,653.34,548.37
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,734.34,608.68
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,789.02,645.73
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,849.94,685.88
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,898.73,717.68
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,945.19,747.2
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,979.34,768.23
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,1010.2,786.84
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,1032.38,799.64
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,1050.71,809.96
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,1058.2,814.17
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,1049.43,807.48
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,1046.76,805.2
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,1039.98,800.24
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,1023.2,788.06
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,1002.55,773.36
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,978.17,757.13
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,950.07,738.32
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,922.99,718.85
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,891.14,695.98
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,846.57,664.68
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,799.13,631.16
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,745.03,591.07
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,689.43,547.82
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,631.27,502.17
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,571.85,454.02
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,508.63,400.6
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,444.6,345.02
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,378.85,286.95
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,314.24,228.76
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,248.84,170.14
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,186.29,116.83
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,120.48,68.87
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,63.11,51.22
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,51.4,40.85
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,46.27,36.19
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,39.59,29.92
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,32.85,23.34
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,21.85,11.6
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,11.1,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,36.22,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,177.53,122.04
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,296.6,247.7
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,404.66,344.9
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,519.75,442.86
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,601.35,509.41
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,685.25,575.01
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,760.19,630.21
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,835.55,683.76
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,879.58,712.99
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,928.02,744.98
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,966.92,769.42
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,1002.74,791.37
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,1023.6,802.55
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,1040.67,811.2
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,1050.62,815.01
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,1044.39,807.79
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,1040.69,804.24
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,1032.92,798.05
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,1019.41,788.07
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,1001.86,775.48
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,977.28,757.66
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,948.95,737.36
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,916.95,713.18
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,881.15,686.43
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,837.38,655.0
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,790.73,621.4
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,740.42,583.59
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,687.66,542.3
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,629.69,496.79
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,570.34,448.79
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,508.75,396.69
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,446.19,342.23
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,380.55,284.37
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,313.04,223.99
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,246.22,164.15
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,181.07,108.73
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,117.55,63.76
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,57.96,46.4
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,48.0,37.66
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,43.8,33.88
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,37.57,28.14
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,31.31,22.13
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,21.97,12.39
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,11.95,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,5.97,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,85.69,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,252.34,185.23
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,389.62,326.09
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,478.53,404.33
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,572.9,482.28
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,648.34,539.74
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,725.45,595.03
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,779.16,629.98
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,831.54,662.39
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,872.63,688.51
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,917.87,717.1
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,946.86,732.62
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,972.38,745.78
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,994.0,760.26
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,1011.95,772.18
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,1016.52,773.59
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,1017.09,772.39
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,1015.08,772.35
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,1009.07,769.6
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,810.15,628.42
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,581.32,454.03
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,777.21,606.86
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,920.7,710.84
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,888.16,687.68
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,852.28,663.29
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,808.89,632.97
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,763.04,599.84
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,711.83,561.08
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,659.16,520.28
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,602.87,475.35
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,545.85,428.69
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,484.21,377.36
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,423.72,325.55
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,218.87,166.09
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,58.91,43.77
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,97.37,75.57
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,130.55,102.68
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,112.25,88.3
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,94.97,78.41
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,79.42,64.95
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,63.96,51.27
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,48.02,36.93
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,31.84,22.2
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,18.58,9.53
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,4.92,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.56,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,91.4,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,262.94,202.37
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,399.69,341.74
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,497.95,431.12
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,602.21,521.12
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,680.16,586.15
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,759.62,649.86
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,816.51,692.66
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,880.01,739.44
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,927.5,773.15
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,972.45,804.38
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,877.79,728.32
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,756.45,630.46
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,927.52,761.48
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,1067.29,860.94
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,1076.89,862.59
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,1082.35,862.42
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,1078.23,857.24
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,1069.85,849.3
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,1055.6,838.0
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,1037.13,823.94
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,1009.9,804.34
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,978.84,782.1
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,943.55,755.88
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,904.58,726.94
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,858.69,693.35
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,809.94,657.47
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,756.86,616.91
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,701.49,572.47
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,642.33,524.34
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,581.69,473.5
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,517.28,417.35
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,452.65,359.37
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,385.95,298.69
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,317.38,235.28
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,249.96,173.12
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,185.29,116.66
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,121.46,70.04
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,61.95,51.56
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,53.18,43.67
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,44.75,35.88
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,39.19,30.62
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,33.63,25.1
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,23.87,14.98
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,14.02,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,7.26,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,16.22,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,212.63,168.83
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,380.45,326.83
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,474.04,411.37
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,573.21,496.5
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,649.29,558.03
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,726.89,618.18
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,779.69,655.74
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,830.93,691.0
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,697.71,586.0
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,539.41,454.94
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,623.49,522.37
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,731.47,603.61
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,644.08,530.97
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,553.14,456.25
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,658.94,538.59
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,760.94,613.44
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,768.78,616.26
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,774.01,618.05
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,719.68,575.61
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,684.08,546.99
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,611.47,490.33
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,525.06,422.97
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,499.91,403.66
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,475.14,384.08
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,447.5,361.92
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,420.56,340.28
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,340.5,276.66
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,276.94,225.57
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,200.15,163.56
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,135.0,109.84
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,152.94,125.33
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,169.49,139.27
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,123.07,100.69
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,77.95,62.64
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,99.17,81.22
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,118.2,97.74
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,102.95,85.07
