Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,684.45,585.39
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,757.89,640.98
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,817.94,683.44
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,876.92,723.78
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,925.45,755.51
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,971.67,784.93
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,996.92,798.35
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,1029.56,817.04
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,1054.63,830.09
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,1075.91,840.46
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,1088.59,844.9
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,1097.12,846.65
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,1098.82,843.92
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1096.23,838.52
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,1086.33,827.84
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1072.18,814.57
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,1051.85,798.59
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1027.47,780.12
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,996.86,757.65
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,962.56,732.85
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,923.7,705.01
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,881.46,674.9
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,834.3,642.51
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,784.39,607.37
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,729.41,566.48
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,672.4,522.92
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,612.94,475.86
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,552.15,426.25
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,488.18,372.07
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,423.79,315.96
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,358.19,258.12
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,293.15,200.26
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,227.68,143.95
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,158.07,90.0
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,95.07,55.08
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,62.75,50.16
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,59.93,47.88
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,57.07,45.46
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,48.45,37.99
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,44.43,34.46
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,38.16,28.69
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,31.82,22.6
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,21.71,12.13
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,11.95,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,110.65,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,239.36,185.99
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,334.19,279.65
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,440.75,373.49
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,521.93,443.16
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,603.26,508.25
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,674.69,561.65
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,747.23,613.7
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,805.8,654.21
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,863.33,692.95
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,911.19,723.82
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,946.32,745.1
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,981.92,767.12
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,1014.36,787.05
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,1037.77,800.67
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,1057.42,811.81
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,1071.09,817.96
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,1080.67,821.46
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,1081.92,820.01
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,1078.94,815.93
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,1069.14,808.54
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,1055.16,798.52
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,1035.17,783.47
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,1011.18,765.85
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,980.98,745.12
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,947.14,721.91
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,908.09,694.0
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,865.85,663.79
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,819.11,631.22
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,769.72,595.74
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,715.53,554.64
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,659.61,511.15
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,600.81,464.11
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,540.81,414.74
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,477.64,361.49
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,414.79,307.08
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,350.87,251.16
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,283.12,191.88
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,219.42,137.78
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,159.11,92.16
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,99.61,59.74
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,64.25,50.46
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,63.29,49.92
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,62.49,49.46
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,57.14,44.9
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,51.63,40.06
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,44.48,33.54
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,35.35,25.04
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,23.86,13.66
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,13.03,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,6.83,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,107.88,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,227.82,183.01
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,327.96,281.12
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,440.04,382.96
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,524.48,458.43
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,613.54,533.87
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,684.51,590.1
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,756.54,645.22
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,812.36,686.6
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,872.96,730.74
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,920.16,762.3
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,964.84,791.38
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,1003.48,815.03
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,1038.92,835.95
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,1064.88,849.75
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,1074.0,851.54
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,1088.09,858.68
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,1098.11,863.16
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,1100.37,861.12
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1098.4,856.38
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1089.16,848.36
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1075.72,837.67
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1056.2,821.46
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1032.66,802.7
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1002.92,781.25
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,969.51,757.32
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,931.87,729.49
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,890.69,699.19
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,843.09,665.15
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,792.8,627.61
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,738.86,584.69
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,682.57,539.1
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,622.24,490.24
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,560.66,438.95
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,496.69,384.34
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,432.09,327.52
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,365.45,268.25
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,294.86,205.26
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,227.84,146.6
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,162.64,95.52
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,98.79,60.16
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,68.02,55.88
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,65.01,53.4
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,56.81,46.14
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,52.61,42.57
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,48.35,38.78
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,41.79,32.59
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,35.15,26.08
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,24.24,14.94
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,13.13,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,6.83,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,117.27,0.97
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,246.63,200.66
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,338.6,289.5
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,441.06,381.27
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,521.88,451.31
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,607.02,520.76
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,675.24,572.68
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,744.27,623.39
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,798.29,661.22
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,856.42,701.25
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,905.01,733.33
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,951.36,763.29
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,987.61,785.64
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,1020.69,805.65
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,1033.6,810.04
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,1054.63,820.36
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,1067.83,826.72
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,1076.97,830.53
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,1077.53,829.15
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,1073.87,825.12
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,1064.88,818.71
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1051.78,809.67
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,989.37,765.22
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,922.07,715.86
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,895.89,697.55
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,866.96,676.77
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,816.7,638.42
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,767.2,600.42
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,728.6,571.98
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,688.19,541.62
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,683.81,539.71
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,661.21,522.52
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,576.68,454.88
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,501.62,394.21
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,428.45,334.99
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,368.54,286.53
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,304.84,236.37
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,256.54,199.88
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,225.88,170.31
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,186.9,135.44
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,145.3,111.78
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,132.96,112.8
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,120.35,102.26
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,107.37,91.2
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,91.51,77.31
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,75.17,62.66
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,59.65,48.4
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,42.24,32.17
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,26.45,16.77
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.89,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.12,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,71.49,13.99
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,164.2,129.26
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,276.21,230.66
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,412.47,349.81
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,493.62,420.19
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,579.44,491.41
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,660.85,555.65
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,741.57,617.38
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,691.84,574.89
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,613.11,507.66
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,786.95,642.13
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,942.73,753.17
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,977.45,774.7
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,1009.02,794.61
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,896.46,710.24
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,723.21,573.79
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,924.63,728.75
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,1073.9,832.23
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,938.5,733.42
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,751.81,588.57
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,632.14,497.66
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,515.68,406.41
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,686.31,540.29
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,825.79,646.06
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,627.68,493.94
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,428.39,336.77
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,349.94,276.02
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,267.04,210.53
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,245.56,193.65
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,224.63,177.07
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,414.7,330.92
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,565.06,446.75
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,402.2,317.84
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,266.26,209.92
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,317.93,250.13
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,350.47,272.46
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,265.9,206.97
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,199.8,157.8
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,198.64,141.28
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,159.43,95.24
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,115.87,79.95
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,118.72,98.99
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,109.39,91.14
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,99.7,82.87
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,85.91,70.97
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,71.61,58.33
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,53.84,42.33
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,38.18,27.97
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,26.61,16.68
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,14.03,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,127.61,51.11
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,263.13,214.33
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,357.73,301.9
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,462.92,393.8
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,543.32,462.79
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,627.79,530.87
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,694.45,581.34
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,766.87,634.61
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,824.95,674.34
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,881.8,712.06
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,929.92,742.47
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,965.25,763.21
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,1000.37,785.03
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,1032.23,804.38
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,1056.81,817.65
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,1077.63,828.42
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,1089.47,834.73
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,1097.13,838.48
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,1098.41,837.14
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1095.39,833.15
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,1085.09,826.02
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1070.54,816.21
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,1049.79,800.85
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1024.98,782.89
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,993.95,761.77
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,959.24,738.13
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,676.59,531.51
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,372.65,292.05
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,408.91,321.94
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,447.27,351.71
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,337.98,266.93
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,239.86,189.63
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,193.78,153.5
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,149.08,117.81
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,276.38,219.15
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,372.84,289.74
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,320.15,245.76
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,272.9,207.15
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,214.72,164.46
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,174.82,138.2
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,149.91,117.41
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,124.29,104.76
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,113.21,95.57
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,101.65,85.76
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,74.65,61.91
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,48.73,38.65
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,41.88,32.31
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,34.89,25.61
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,24.92,15.74
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.77,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,7.68,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,130.5,67.4
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,265.04,219.0
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,361.16,309.17
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,467.8,404.93
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,548.4,476.73
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,632.98,548.28
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,535.34,464.51
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,405.52,349.99
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,655.49,563.28
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,894.26,751.7
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,944.06,787.34
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,981.07,813.71
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,1017.41,838.68
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,1050.45,861.01
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,904.02,747.36
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,697.42,576.73
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,932.99,767.84
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,1117.56,903.37
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,1117.72,899.22
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1113.49,893.09
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,1102.86,884.19
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1087.91,872.34
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,984.37,793.84
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,855.55,690.0
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,933.46,754.43
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,974.71,784.12
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,934.54,753.94
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,891.06,721.62
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,843.32,685.96
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,792.76,646.78
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,737.44,601.75
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,680.12,554.1
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,619.82,502.71
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,558.09,448.74
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,493.45,391.02
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,428.48,331.51
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,361.86,270.04
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,295.68,208.71
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,223.57,144.62
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,158.54,93.48
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,94.24,58.79
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,67.17,55.74
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,65.24,54.19
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,58.08,47.81
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,53.95,44.19
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,49.74,40.37
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,43.66,34.61
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,37.51,28.56
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,27.12,18.15
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,16.54,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,142.67,87.03
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,291.47,243.85
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,379.15,325.39
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,475.62,410.49
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,553.12,474.92
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,629.93,533.62
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,695.98,580.75
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,762.27,626.02
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,818.61,660.4
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,873.63,691.87
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,918.03,715.23
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,959.75,735.86
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,982.36,745.56
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,1012.46,760.39
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,1032.53,768.44
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,1048.61,774.15
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,1060.34,782.33
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,1068.06,788.33
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,1064.29,787.2
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1056.33,783.52
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,1046.2,778.7
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,1032.08,771.3
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,1009.33,757.82
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,982.98,741.77
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,953.62,723.23
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,920.94,702.33
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,882.59,676.81
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,841.45,649.07
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,773.97,599.72
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,697.97,542.85
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,635.43,495.66
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,576.31,450.02
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,545.63,426.29
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,505.89,393.78
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,459.37,353.93
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,407.65,307.58
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,345.68,252.91
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,279.9,195.06
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,217.95,142.1
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,158.14,96.53
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,100.32,65.8
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,76.97,63.34
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,73.58,60.57
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,70.05,57.6
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,65.05,53.43
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,59.93,48.97
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,51.13,40.86
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,39.85,30.25
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,28.15,18.85
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,16.3,0.58
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,8.96,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,13.19,3.48
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,26.94,17.33
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,48.32,36.45
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,69.0,54.83
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,93.83,76.73
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,119.09,98.63
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,191.32,161.08
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,255.3,215.08
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,287.76,240.87
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,320.08,266.14
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,288.58,237.89
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,255.74,208.71
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,338.96,276.45
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,423.2,343.03
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,535.46,430.13
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,648.78,515.01
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,565.17,447.8
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,480.37,379.8
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,778.28,612.8
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,1008.22,779.49
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,1001.55,771.45
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,991.06,762.53
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,869.03,671.39
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,732.74,565.9
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,712.98,551.63
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,691.89,535.79
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,773.88,600.48
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,824.34,640.19
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,745.52,578.35
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,667.74,517.67
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,602.83,468.17
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,542.06,421.13
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,500.64,388.62
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,458.74,354.94
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,414.13,318.6
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,371.4,283.13
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,327.84,243.72
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,274.62,194.91
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,220.41,156.02
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,189.11,139.12
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,147.91,110.97
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,119.41,98.22
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,111.78,91.99
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,103.88,85.42
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,90.81,74.36
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,77.29,62.63
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,62.59,49.57
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,47.45,35.84
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,32.35,21.76
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,16.38,1.81
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,8.54,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,22.52,10.43
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,43.52,30.75
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,81.94,64.42
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,115.86,94.25
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,151.38,125.06
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,188.02,156.23
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,122.38,99.8
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,57.21,43.16
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,102.36,81.13
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,150.17,120.5
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,135.55,107.69
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,121.93,95.9
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,211.42,169.19
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,325.58,259.41
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,232.18,184.25
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,134.21,104.73
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,135.4,105.71
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,136.61,106.55
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,162.7,127.3
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,188.7,147.7
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,190.4,148.86
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,192.03,150.06
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,178.55,139.29
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,165.26,128.69
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,205.69,160.86
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,245.62,192.24
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,363.91,284.48
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,466.81,361.99
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,383.15,297.73
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,304.79,237.34
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,258.88,202.03
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,219.85,171.65
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,123.2,94.92
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,26.61,16.35
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,228.75,177.5
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,386.12,291.32
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,271.58,204.6
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,198.97,155.53
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,192.51,134.21
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,152.63,88.28
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,93.47,58.59
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,71.28,57.13
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,61.13,48.45
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,56.78,44.78
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,53.09,41.79
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,49.33,38.6
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,42.92,32.85
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,36.38,26.74
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,26.89,17.6
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.25,3.6
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,8.96,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,45.78,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,172.21,125.32
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,282.81,235.98
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,370.62,315.86
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,467.08,399.77
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,544.05,464.96
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,624.54,529.37
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,691.69,580.57
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,755.3,627.85
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,812.32,667.74
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,868.11,705.74
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,914.03,736.05
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,957.54,764.22
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,992.52,785.02
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,1012.57,795.73
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,1033.2,805.76
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,1049.9,812.97
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,1062.36,815.99
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,1070.8,816.12
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,1069.17,809.35
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,1063.37,799.8
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1053.91,792.3
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1040.39,782.31
