Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,1020.03,766.52
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,995.88,748.43
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,966.21,728.19
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,933.09,705.68
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,893.5,677.5
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,851.16,647.47
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,805.62,615.13
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,757.64,579.13
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,675.94,516.86
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,595.02,455.15
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,536.07,410.12
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,479.42,365.77
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,423.98,321.59
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,371.79,279.29
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,328.9,239.95
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,271.56,186.9
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,212.4,138.37
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,156.71,97.69
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,119.99,86.4
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,127.13,105.66
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,118.1,98.2
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,108.7,90.35
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,94.14,78.14
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,78.98,65.07
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,65.39,52.9
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,49.61,38.45
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,33.81,23.65
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,17.93,5.03
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,9.39,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,48.77,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,170.48,127.57
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,272.89,227.53
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,358.15,304.83
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,451.61,386.25
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,527.44,449.73
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,606.76,512.76
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,672.65,560.87
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,739.26,607.78
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,790.9,643.11
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,846.57,680.68
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,891.73,709.85
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,934.53,736.96
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,969.62,757.89
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,1001.59,776.51
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,1025.78,789.67
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,1033.31,791.56
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,1044.95,796.54
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,1052.68,798.97
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,1054.4,797.54
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,1052.06,793.62
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,1042.66,786.18
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1029.26,776.27
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,1009.53,761.35
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,986.01,744.07
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,956.56,723.83
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,923.69,701.32
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,886.58,675.02
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,846.3,646.51
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,800.55,615.21
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,752.31,579.71
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,700.39,540.66
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,646.56,499.11
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,589.01,453.52
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,530.34,405.6
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,469.55,354.51
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,405.47,299.38
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,341.46,243.62
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,278.27,188.24
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,215.2,134.85
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,153.95,89.46
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,94.11,60.11
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,73.45,59.24
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,64.42,51.53
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,61.55,49.17
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,57.31,45.7
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,52.95,42.0
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,46.7,36.39
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,40.35,30.43
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,29.74,20.29
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.88,6.53
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,9.82,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.66,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,133.32,101.4
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,235.35,197.77
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,307.81,264.16
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,386.8,333.97
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,467.4,402.98
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,548.67,470.21
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,651.17,549.78
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,758.91,629.96
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,810.63,665.73
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,865.98,703.85
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,911.75,732.85
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,955.08,759.61
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,989.63,780.52
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,1020.94,799.02
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,1030.86,802.83
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,1049.06,812.71
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,1061.28,819.29
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,1069.51,823.29
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,1069.12,820.38
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,1064.6,814.9
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,1015.05,779.48
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,937.36,722.46
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,980.81,753.52
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,993.62,760.03
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,963.84,738.6
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,930.61,715.15
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,850.55,656.1
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,758.16,584.5
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,770.31,596.44
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,756.26,587.93
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,676.17,524.22
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,597.96,462.29
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,552.57,426.76
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,502.79,386.34
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,418.51,320.15
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,354.44,270.98
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,323.16,239.94
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,271.5,189.34
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,218.02,151.3
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,189.0,137.33
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,133.97,99.49
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,100.44,82.72
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,95.87,79.07
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,91.11,75.14
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,80.44,66.17
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,69.26,56.52
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,57.44,45.98
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,45.18,34.76
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,32.4,22.68
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,19.71,7.83
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,10.67,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,9.39,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,22.72,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,170.72,132.83
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,313.72,262.73
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,401.24,341.43
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,496.56,423.71
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,573.34,487.23
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,653.2,549.33
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,681.54,567.87
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,702.78,580.62
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,752.18,614.65
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,795.33,642.93
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,842.04,673.58
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,892.2,706.09
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,968.62,755.92
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,1032.21,795.26
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,1054.1,805.7
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,1072.13,813.97
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,1082.54,817.23
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,1088.83,817.95
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,1087.9,814.72
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,1082.75,808.98
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,1071.39,800.88
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,1055.9,790.26
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,1034.92,774.71
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1010.0,756.72
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,979.46,736.49
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,945.34,713.85
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,905.69,686.1
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,862.93,656.17
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,815.7,623.82
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,765.88,587.44
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,712.16,547.34
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,656.55,504.7
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,597.28,457.81
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,536.82,408.53
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,474.35,356.28
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,411.58,302.21
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,346.8,245.42
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,277.39,184.97
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,212.69,130.64
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,149.88,84.73
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,88.29,55.39
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,68.47,54.63
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,65.96,52.65
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,58.11,45.92
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,54.07,42.65
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,49.93,39.15
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,44.33,34.09
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,38.66,28.75
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,29.27,19.84
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,19.71,8.36
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,30.68,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,87.74,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,189.92,148.82
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,292.1,243.06
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,377.53,318.34
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,470.82,397.07
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,545.8,456.91
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,623.96,515.63
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,691.15,562.47
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,759.09,608.0
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,809.29,640.29
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,862.94,674.34
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,908.45,702.53
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,951.53,728.7
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,984.79,747.95
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,1014.81,765.02
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,1022.41,767.29
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,1038.03,775.24
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,1049.49,780.46
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,1056.99,783.27
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,1057.45,781.68
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,1053.84,777.69
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,1043.71,770.49
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,1029.58,760.9
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,1009.15,745.93
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,984.97,728.68
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,955.35,709.32
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,922.32,687.71
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,884.32,662.68
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,843.31,635.49
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,797.61,604.55
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,749.44,569.71
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,697.41,530.21
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,643.57,488.43
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,586.01,443.49
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,527.41,396.35
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,466.78,346.37
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,402.94,292.46
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,339.8,238.39
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,277.49,184.75
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,214.4,132.47
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,153.28,88.37
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,93.8,60.46
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,68.89,54.53
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,66.22,52.44
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,63.45,50.2
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,59.3,46.89
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,55.05,43.34
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,48.5,37.49
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,41.8,31.29
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,31.71,21.81
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,20.26,9.17
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,11.1,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,34.73,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,100.63,12.4
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,198.71,154.81
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,300.24,245.99
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,381.63,316.06
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,470.09,388.69
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,543.58,446.6
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,620.11,503.28
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,682.99,546.74
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,746.17,588.81
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,796.41,618.54
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,850.06,649.5
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,893.79,672.51
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,935.05,693.13
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,968.89,710.48
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,999.57,725.59
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,1012.07,728.68
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,1033.16,737.42
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,1044.72,741.0
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,1052.32,742.27
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,1052.34,737.6
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,1048.3,730.68
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,1038.22,722.91
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,1024.13,712.97
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,1003.26,697.79
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,978.64,680.6
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,949.05,662.95
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,916.04,643.22
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,878.42,620.31
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,837.7,595.28
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,791.98,567.01
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,743.81,534.81
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,691.8,499.8
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,638.01,462.27
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,580.41,420.19
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,521.76,375.83
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,461.43,328.96
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,400.89,280.17
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,334.13,225.27
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,271.48,173.24
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,208.81,123.48
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,148.08,81.46
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,89.0,55.01
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,71.57,54.91
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,63.03,47.97
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,60.49,46.0
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,56.63,43.04
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,52.67,39.86
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,46.44,34.47
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,40.07,28.75
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,30.38,19.99
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,20.45,9.36
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,10.67,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.24,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,23.84,2.69
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,149.06,115.9
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,260.68,214.02
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,335.21,278.88
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,416.54,346.94
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,471.55,391.09
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,522.64,430.34
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,596.43,485.08
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,672.69,538.01
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,695.03,550.34
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,702.75,552.25
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,759.75,588.28
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,806.98,615.84
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,824.56,623.56
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,831.59,624.07
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,798.0,595.41
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,739.84,550.75
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,838.5,618.26
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,917.11,669.54
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,979.83,709.37
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,1022.25,733.55
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,960.4,691.91
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,883.52,637.44
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,853.9,617.71
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,822.49,596.28
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,824.02,598.07
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,821.11,596.52
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,771.95,562.05
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,723.08,527.79
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,677.65,496.67
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,632.16,464.94
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,614.9,453.11
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,590.77,435.4
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,510.2,376.81
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,441.42,326.64
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,407.21,299.89
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,369.91,269.66
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,323.13,232.85
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,277.47,196.78
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,223.48,149.86
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,159.75,98.96
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,111.75,76.5
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,98.2,77.78
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,94.0,74.68
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,90.95,72.49
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,83.38,66.37
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,75.54,59.85
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,64.5,50.33
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,53.09,40.19
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,38.72,27.23
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,23.41,11.99
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,12.8,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,12.85,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,33.78,10.11
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,112.03,86.08
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,182.97,149.27
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,255.05,212.38
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,333.83,279.71
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,429.98,360.6
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,530.81,442.94
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,488.5,404.89
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,422.61,348.01
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,566.35,463.61
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,702.27,568.57
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,789.04,629.6
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,867.77,683.32
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,904.12,705.13
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,937.82,725.04
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,972.61,745.76
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,996.21,758.56
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,1009.09,765.21
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,1018.22,769.47
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,1020.96,768.09
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,1019.8,764.27
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,1010.78,756.82
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,997.91,746.99
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,978.41,731.88
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,955.31,714.55
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,926.02,694.16
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,893.54,671.69
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,857.04,645.59
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,817.67,617.17
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,772.79,584.53
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,725.79,549.84
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,674.55,511.62
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,622.09,471.59
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,566.66,428.34
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,510.6,383.35
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,430.79,321.17
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,368.24,273.19
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,329.12,236.16
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,271.94,182.64
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,213.78,135.44
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,158.24,96.24
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,103.68,70.72
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,88.56,70.9
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,85.4,68.46
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,82.1,65.85
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,74.17,59.4
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,67.74,54.08
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,58.84,46.35
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,49.71,38.14
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,36.56,26.03
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.09,12.43
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,12.8,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,5.55,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,10.7,0.33
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,30.33,19.47
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,51.29,38.05
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,80.44,63.56
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,119.59,97.25
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,153.03,125.66
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,187.69,154.51
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,399.21,330.06
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,616.61,498.26
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,625.43,500.72
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,630.13,501.44
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,675.68,533.29
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,720.29,563.64
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,731.79,568.04
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,720.44,556.8
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,740.78,569.13
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,758.98,579.65
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,696.47,529.98
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,611.01,464.41
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,710.86,537.4
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,788.37,592.09
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,768.37,575.81
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,746.73,559.14
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,738.2,552.06
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,727.78,543.62
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,746.24,558.2
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,768.95,575.11
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,725.85,544.38
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,682.66,513.66
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,654.47,493.64
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,624.23,471.7
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,518.46,392.89
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,428.32,325.0
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,454.81,345.22
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,462.75,348.91
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,408.13,305.93
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,361.95,269.62
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,305.8,227.2
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,263.95,196.81
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,219.74,153.02
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,157.02,97.83
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,116.99,83.56
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,115.55,93.56
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,114.59,93.05
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,107.44,87.25
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,94.55,76.58
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,81.17,65.25
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,67.83,53.68
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,54.11,41.48
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,39.3,28.06
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,24.14,13.32
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,13.23,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.82,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.46,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.28,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.11,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,4.94,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,40.96,29.12
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,78.04,59.97
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,118.92,93.63
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,160.81,127.57
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,195.86,155.41
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,231.21,183.06
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,202.17,159.17
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,174.19,136.25
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,313.69,247.41
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,442.67,346.4
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,398.94,311.27
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,355.79,277.08
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,317.76,246.99
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,265.48,205.84
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,281.74,218.36
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,297.67,230.41
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,312.31,241.47
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,340.39,262.71
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,238.08,183.9
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,152.67,117.02
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,383.68,298.84
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,585.39,448.1
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,472.65,363.1
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,364.19,281.09
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,353.76,273.61
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,342.92,265.38
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,362.75,280.64
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,375.14,289.41
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,331.99,256.09
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,295.8,228.33
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,229.29,177.86
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,174.0,136.06
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,157.67,123.54
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,141.98,111.42
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,140.05,109.99
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,143.68,118.96
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,129.33,107.07
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,114.64,94.78
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,99.32,81.9
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,83.68,68.48
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,67.72,54.35
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,52.22,40.38
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,36.13,25.76
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,19.81,10.33
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,10.24,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,45.35,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,129.83,80.25
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,215.3,171.73
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,307.49,253.98
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,385.17,321.85
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,469.1,392.38
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,539.34,449.3
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,612.17,505.97
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,674.6,550.8
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,737.59,594.74
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,785.41,626.85
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,836.39,660.71
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,879.23,688.09
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,919.76,713.51
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,951.53,731.94
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,980.15,748.06
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,882.65,676.42
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,741.75,568.28
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,700.59,536.29
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,637.18,487.84
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,513.25,393.77
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,372.39,285.31
