Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,724.17,556.67
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,993.5,743.44
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,744.1,565.01
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,448.97,341.09
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,403.99,308.38
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,360.73,275.71
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,239.36,183.15
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,133.11,100.34
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,178.28,135.94
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,222.37,170.14
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,414.77,319.89
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,569.65,433.29
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,546.35,414.82
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,506.53,382.33
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,447.61,333.12
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,388.89,282.88
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,328.94,230.91
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,270.0,180.02
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,213.69,141.78
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,189.53,133.95
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,121.7,87.96
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,77.71,61.59
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,74.5,59.1
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,71.12,56.38
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,66.65,52.87
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,62.03,49.1
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,55.08,43.0
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,47.92,36.48
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,35.35,24.99
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,24.76,14.43
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,48.55,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,138.42,91.78
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,222.98,179.91
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,315.48,262.21
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,394.08,330.71
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,478.92,401.6
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,549.53,458.12
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,622.7,514.01
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,684.77,557.49
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,747.12,599.74
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,795.33,629.42
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,846.95,660.29
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,890.33,684.52
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,931.28,706.14
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,964.04,720.6
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,993.64,732.03
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,1015.32,738.51
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,1020.48,734.24
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,1031.4,736.16
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,1038.44,735.58
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,1038.53,730.84
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,1034.62,724.14
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,1024.29,717.41
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,1010.05,708.54
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,989.16,695.51
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,964.64,680.46
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,935.28,663.76
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,902.63,644.95
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,867.6,624.27
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,828.96,600.96
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,783.35,572.58
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,735.33,540.37
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,683.21,504.24
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,629.39,465.61
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,573.04,423.24
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,515.54,378.49
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,455.25,330.14
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,394.92,280.21
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,328.85,224.94
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,267.15,172.83
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,205.45,123.33
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,145.87,82.26
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,87.49,57.53
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,74.07,58.43
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,65.71,51.49
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,63.66,49.9
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,59.94,47.02
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,56.13,43.94
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,50.45,38.97
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,44.66,33.68
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,35.14,24.89
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,25.38,15.15
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,12.11,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,42.57,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,126.31,85.8
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,204.39,163.25
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,296.59,243.95
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,374.06,310.37
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,457.86,379.52
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,527.59,435.34
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,599.98,491.25
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,662.39,535.86
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,725.44,579.47
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,777.99,614.5
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,824.65,644.56
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,867.97,672.02
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,909.04,697.52
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,941.7,716.29
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,971.3,732.82
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,994.25,745.11
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,1001.1,746.7
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,1012.46,752.62
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,1020.01,756.09
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,1020.17,753.77
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,1016.41,749.09
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,1006.28,741.85
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,992.31,732.25
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,912.76,676.79
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,809.59,599.89
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,801.64,595.11
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,790.49,587.4
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,733.19,546.97
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,677.19,507.18
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,662.26,497.06
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,643.22,483.38
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,618.42,465.49
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,587.98,442.66
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,538.98,405.05
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,488.55,365.35
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,426.56,316.52
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,369.69,271.2
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,323.1,230.86
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,269.42,183.91
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,216.0,142.09
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,166.53,108.39
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,109.53,77.46
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,83.99,66.42
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,88.18,70.26
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,89.9,71.95
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,81.47,65.05
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,72.68,57.68
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,61.13,47.72
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,49.08,37.06
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,37.73,26.78
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,26.16,15.69
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,13.21,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,36.97,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,115.03,79.3
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,187.02,148.41
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,269.21,220.55
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,340.58,282.17
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,418.2,346.96
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,485.61,401.27
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,563.1,461.39
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,625.99,507.66
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,689.66,552.59
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,742.74,588.42
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,794.93,622.8
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,840.18,651.48
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,883.62,678.38
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,916.86,697.8
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,940.04,710.17
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,970.56,727.85
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,997.77,743.12
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,1009.05,748.86
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,1002.82,743.24
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,1005.87,742.99
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,1005.1,740.28
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,995.07,733.42
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,981.25,724.24
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,963.25,710.98
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,941.52,695.38
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,913.16,676.45
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,881.55,655.35
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,719.18,538.54
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,546.9,408.85
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,653.84,492.85
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,711.72,537.65
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,661.31,499.35
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,609.43,459.59
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,555.03,416.61
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,499.03,371.22
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,416.35,307.52
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,359.6,265.88
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,321.92,229.13
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,263.38,172.44
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,196.37,132.42
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,191.34,144.34
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,123.23,90.23
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,75.31,58.77
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,72.7,56.81
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,69.97,54.68
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,65.87,51.43
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,61.64,47.95
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,55.49,42.67
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,47.04,35.17
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,36.71,25.82
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.21,15.79
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.22,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,22.76,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,62.3,41.33
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,126.04,97.85
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,186.15,149.59
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,251.1,204.8
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,338.4,276.29
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,431.86,351.22
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,533.22,429.69
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,605.2,482.12
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,672.58,529.59
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,725.42,563.87
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,777.45,596.73
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,723.31,553.64
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,647.34,494.37
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,791.04,598.72
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,928.58,689.48
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,946.75,697.16
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,968.92,708.76
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,980.87,715.11
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,989.17,719.33
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,992.09,718.87
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,991.19,716.17
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,813.98,596.21
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,605.44,446.23
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,792.04,585.16
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,917.31,671.28
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,720.32,533.23
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,491.53,365.14
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,483.66,360.42
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,475.07,353.9
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,613.25,459.32
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,699.88,523.31
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,651.53,487.1
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,601.3,449.45
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,464.82,347.7
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,360.66,270.59
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,385.86,285.65
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,378.06,269.89
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,296.23,211.13
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,258.57,191.2
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,215.06,146.3
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,145.63,85.1
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,100.41,72.08
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,129.25,103.74
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,115.77,92.76
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,102.17,81.63
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,87.48,69.72
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,72.65,57.4
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,58.03,44.85
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,43.26,31.93
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,30.17,20.28
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,16.49,7.95
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,8.23,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,9.48,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,19.0,9.05
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,43.14,30.17
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,67.38,51.16
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,107.24,85.07
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,142.28,114.49
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,125.69,100.23
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,99.78,77.95
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,255.53,207.11
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,398.06,319.36
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,331.11,263.07
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,240.3,188.55
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,330.67,259.44
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,442.37,343.0
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,485.45,373.77
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,528.28,404.37
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,769.92,582.46
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,977.56,720.19
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,988.64,723.71
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,995.99,727.09
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,982.67,717.23
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,979.5,714.24
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,970.16,708.13
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,957.15,699.78
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,938.21,686.73
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,915.84,671.49
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,888.41,653.82
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,857.89,634.04
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,820.5,609.82
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,788.98,589.07
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,698.81,521.96
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,614.52,458.74
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,596.88,445.59
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,573.52,427.22
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,538.27,400.58
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,490.28,362.26
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,433.74,315.96
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,377.59,268.87
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,316.32,220.1
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,269.34,183.87
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,220.88,153.5
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,196.91,144.99
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,103.44,77.17
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,9.9,2.84
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,8.66,1.81
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,7.41,0.76
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.17,0.0
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,4.93,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,26.66,17.6
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.7,37.38
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.77,27.55
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.63,17.14
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,13.95,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,70.59,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,155.74,114.28
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,235.43,187.63
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,324.53,264.54
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,398.45,326.61
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,477.79,390.32
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,384.98,314.61
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,230.96,187.34
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,488.62,395.87
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,735.31,576.53
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,783.31,605.87
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,834.2,638.59
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,875.88,664.44
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,915.17,688.45
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,912.74,684.19
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,896.07,670.99
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,956.58,708.71
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,995.12,730.6
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,1005.18,733.53
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,1011.46,734.42
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,1008.45,729.52
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,1001.57,722.43
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,990.93,713.89
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,976.55,703.13
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,955.24,687.43
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,930.53,669.76
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,901.71,650.87
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,869.81,630.03
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,832.92,605.94
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,793.38,580.03
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,749.94,551.39
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,704.36,520.1
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,653.84,483.67
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,604.31,446.66
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,549.22,405.7
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,493.39,362.61
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,435.6,316.03
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,378.42,268.56
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,320.13,219.25
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,262.93,171.14
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,199.44,120.81
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,143.55,82.81
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,114.65,82.33
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,137.4,110.41
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,104.54,83.28
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,75.02,58.66
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,72.33,56.69
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,67.43,52.7
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,59.02,45.54
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,50.36,37.93
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,39.49,28.26
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,28.38,17.95
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,14.33,0.18
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.28,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,6.56,0.0
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,12.33,4.7
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,18.11,9.79
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,24.74,15.53
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,31.38,21.19
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,38.44,27.17
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,45.53,33.09
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,45.13,32.62
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,44.73,32.16
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,62.27,46.71
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,80.08,61.32
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,68.61,51.51
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,57.37,41.99
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,133.12,103.94
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,212.86,167.43
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,247.11,193.64
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,281.31,219.52
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,294.27,229.03
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,307.05,238.46
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,225.73,175.16
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,147.62,113.51
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,280.29,217.79
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,404.86,311.79
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,275.66,213.16
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,146.56,112.37
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,140.57,107.8
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,134.66,103.07
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,109.46,82.8
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,84.61,62.79
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,83.28,61.79
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,81.95,60.77
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,125.0,95.32
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,166.94,128.58
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,141.58,108.53
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,116.85,89.03
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,144.59,111.31
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,170.78,132.15
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,159.81,123.91
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,149.16,115.99
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,90.8,69.16
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,28.99,18.53
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,26.06,16.22
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,23.14,14.73
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,30.17,20.99
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,37.21,27.29
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,31.38,22.27
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,25.57,17.19
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,20.18,12.38
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,14.81,7.51
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,10.27,3.36
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,5.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,2.87,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.05,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.1,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,8.21,1.25
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,12.33,4.87
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,17.29,9.16
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,22.26,13.41
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,50.94,37.79
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,81.77,63.62
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,62.65,47.24
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,45.57,32.71
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,96.4,74.84
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,150.94,119.11
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,161.8,127.23
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,172.76,135.45
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,227.54,178.61
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,301.92,235.87
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,421.59,328.05
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,561.71,431.45
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,526.39,402.01
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,470.98,359.06
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,400.49,304.8
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,314.94,239.02
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,257.4,195.6
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,201.61,152.91
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,335.71,254.56
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,457.87,342.94
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,330.45,248.91
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,202.67,152.69
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,290.94,220.0
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,369.58,278.11
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,471.28,354.29
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,556.42,416.0
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,464.92,348.82
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,385.05,290.03
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,298.68,226.08
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,220.15,166.97
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,315.84,235.62
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,375.63,268.9
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,315.41,219.64
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,268.24,182.31
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,216.09,142.42
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,169.9,112.19
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,122.93,89.95
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,110.55,88.74
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,99.3,79.55
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,87.34,69.65
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,81.24,64.78
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,74.89,59.57
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,65.11,51.2
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,54.97,42.28
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,42.9,31.44
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,31.07,20.46
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,15.93,3.03
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,72.02,14.04
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,154.17,114.78
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,225.58,178.68
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,311.61,252.15
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,381.15,310.29
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,455.57,370.16
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,313.22,255.21
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,129.46,101.51
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,161.64,127.72
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,208.7,164.85
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,342.27,271.2
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,465.25,365.05
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,568.82,440.52
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,657.27,502.96
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,806.46,608.52
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,926.87,686.07
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,950.19,697.37
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,970.26,707.55
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,980.64,714.08
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,987.34,718.45
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,985.99,716.36
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,980.83,711.98
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,899.2,656.94
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,803.61,588.0
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,730.3,537.38
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,658.52,486.51
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,779.21,578.09
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,844.55,626.99
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,750.7,557.3
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,646.42,478.94
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,615.1,457.2
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,583.32,434.4
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,599.31,448.32
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,590.23,442.0
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,537.69,401.13
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,484.56,358.87
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,396.72,292.94
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,342.41,254.93
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,175.79,130.36
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,14.09,5.81
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,123.85,89.91
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,200.94,147.74
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,151.37,114.14
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,118.36,95.27
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,90.43,72.03
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,62.22,48.18
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,53.03,40.51
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,43.85,32.71
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,35.12,25.09
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,26.4,17.37
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,18.53,10.36
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,10.69,3.32
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.33,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,14.78,0.13
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,32.34,20.35
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,67.53,50.69
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,100.24,79.12
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,134.16,108.14
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,169.44,137.72
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,224.95,183.47
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,270.14,219.98
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,150.27,121.09
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,47.23,33.89
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,186.95,149.97
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,335.7,268.21
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,455.51,361.13
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,580.43,454.54
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,534.7,416.01
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,504.8,389.97
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,509.32,391.11
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,512.7,391.28
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,433.95,331.03
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,375.46,285.56
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,458.33,346.91
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,557.04,416.91
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,615.14,458.3
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,670.16,496.97
