Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,591.69,439.17
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,572.52,425.7
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,547.99,407.38
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,529.65,392.98
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,493.95,362.91
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,436.99,315.97
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,376.25,265.2
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,316.96,214.73
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,258.31,165.18
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,200.28,119.19
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,144.17,81.94
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,88.74,69.49
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,73.27,56.89
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,71.65,55.74
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,69.95,54.5
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,66.61,51.94
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,63.15,49.2
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,57.49,44.46
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,51.63,39.38
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,44.54,33.1
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,35.42,24.8
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,24.0,13.82
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,12.45,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,18.86,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,55.19,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,136.02,95.84
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,218.47,171.67
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,290.97,235.09
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,371.86,302.98
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,439.78,357.92
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,511.59,413.06
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,575.36,460.24
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,640.59,506.52
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,693.44,540.54
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,749.39,575.81
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,796.88,609.94
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,842.67,642.26
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,882.67,668.78
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,910.26,686.39
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,938.57,705.32
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,963.68,722.1
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,983.58,734.42
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,1000.03,744.48
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,1008.2,749.78
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,1012.49,752.68
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,1008.96,749.37
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,1001.54,743.57
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,990.23,736.11
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,975.1,726.16
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,953.51,711.92
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,928.41,695.4
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,898.66,675.52
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,865.78,653.41
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,827.02,626.12
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,785.9,597.03
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,742.55,565.16
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,696.97,530.77
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,646.51,491.9
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,595.11,451.42
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,542.2,409.38
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,488.31,365.31
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,430.09,316.37
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,375.13,269.12
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,183.55,128.07
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,57.41,40.98
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,55.28,39.44
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,53.15,37.84
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,68.81,53.3
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,93.21,74.4
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,91.84,73.48
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,90.42,72.53
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,83.96,67.49
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,78.63,63.32
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,69.02,55.11
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,59.0,46.33
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,49.42,37.78
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,39.62,28.77
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,26.56,16.21
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.22,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,7.26,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,21.14,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,61.29,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,142.99,104.57
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,227.23,183.88
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,300.31,250.34
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,381.49,321.97
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,449.79,380.99
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,521.68,440.88
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,584.59,490.99
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,648.78,540.38
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,702.77,579.06
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,751.93,613.11
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,800.7,645.94
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,847.8,676.87
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,885.4,700.42
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,920.24,721.78
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,950.85,739.56
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,978.3,754.98
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,986.84,757.77
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,1003.97,766.72
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,1014.15,772.35
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,1020.49,775.56
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,1020.98,774.0
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,1017.56,769.98
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,1007.32,762.53
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,993.21,752.64
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,974.41,738.7
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,951.91,722.36
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,922.83,702.9
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,890.51,681.15
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,853.86,655.03
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,814.28,626.77
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,769.45,593.75
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,722.26,558.08
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,672.2,519.4
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,620.21,478.19
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,564.97,433.31
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,508.53,386.13
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,449.75,335.79
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,390.65,283.95
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,330.23,230.44
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,264.06,173.01
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,203.73,123.7
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,145.57,84.02
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,87.75,70.66
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,78.69,63.25
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,71.04,56.83
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,70.26,56.36
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,67.24,54.01
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,64.12,51.5
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,59.56,47.62
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,54.91,43.49
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,47.07,36.39
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,39.03,28.83
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,25.57,15.88
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,14.01,0.0
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,7.68,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,16.9,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,51.36,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,123.43,90.31
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,196.68,157.98
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,264.49,218.63
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,340.58,284.73
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,413.75,346.28
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,487.85,406.37
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,551.25,456.06
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,616.24,505.38
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,673.86,546.87
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,731.53,586.24
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,748.64,595.23
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,760.88,600.9
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,743.54,583.56
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,727.4,566.4
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,689.79,534.05
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,665.9,511.36
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,850.06,643.1
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,992.61,731.11
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,1000.95,729.33
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,1005.49,726.78
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,1004.24,720.32
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,999.11,711.65
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,987.74,704.2
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,972.61,694.62
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,951.07,681.01
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,926.1,665.36
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,897.02,648.33
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,864.87,629.2
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,827.86,606.44
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,788.29,581.56
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,745.09,552.4
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,699.65,520.83
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,650.31,485.99
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,599.37,448.61
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,545.92,407.54
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,491.48,364.21
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,434.61,317.61
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,373.9,266.79
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,315.32,216.65
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,257.48,167.38
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,200.28,121.72
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,145.49,85.05
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,83.51,57.41
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,74.73,59.06
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,74.79,59.34
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,74.95,59.69
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,71.51,57.03
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,67.92,54.18
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,63.23,50.25
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,56.22,44.12
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,47.65,36.4
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,38.92,28.29
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,28.76,18.32
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,18.28,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.85,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.64,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,5.74,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,9.86,2.67
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,16.05,8.13
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,22.25,13.59
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,28.47,18.95
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,34.7,24.24
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,30.15,20.26
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,25.6,16.3
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,43.89,31.71
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,62.27,46.94
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,56.04,41.54
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,49.81,36.21
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,109.51,85.43
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,172.35,135.93
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,201.45,158.8
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,230.62,181.54
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,260.72,204.39
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,290.71,226.81
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,362.79,281.58
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,417.04,321.62
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,419.69,321.94
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,421.97,322.28
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,464.68,353.7
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,505.65,383.11
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,526.32,397.14
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,556.22,417.61
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,519.55,391.06
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,494.4,372.99
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,430.67,326.65
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,370.18,282.06
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,284.14,217.74
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,199.99,153.43
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,223.77,172.17
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,246.55,189.75
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,290.41,223.24
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,329.71,252.42
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,285.63,218.88
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,244.69,188.02
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,260.8,198.88
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,261.34,196.79
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,205.35,156.16
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,157.75,122.1
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,158.29,122.75
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,158.49,129.61
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,144.38,118.24
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,129.62,106.22
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,116.1,95.25
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,102.17,83.72
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,87.51,71.18
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,72.47,58.05
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,57.32,44.67
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,41.84,30.72
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,27.66,17.48
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,13.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.83,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,17.14,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,47.4,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,122.35,88.37
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,194.83,153.69
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,260.96,212.43
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,339.69,280.45
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,206.82,172.36
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,32.21,22.01
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,38.04,26.99
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,43.87,31.86
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,85.92,67.08
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,130.84,103.9
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,175.23,139.9
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,220.48,175.82
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,234.41,185.88
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,248.29,195.87
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,230.84,181.35
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,213.74,167.26
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,192.09,149.58
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,170.99,132.4
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,166.78,128.9
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,162.63,125.44
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,176.59,136.02
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,190.41,146.34
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,200.52,153.97
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,210.45,161.45
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,196.72,150.39
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,183.12,139.55
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,209.3,159.69
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,234.98,179.12
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,231.48,176.03
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,227.89,173.02
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,289.77,219.82
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,344.61,260.22
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,331.31,250.26
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,318.21,240.81
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,317.8,240.65
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,315.85,239.15
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,249.54,189.73
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,191.42,146.1
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,188.43,144.46
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,185.05,142.35
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,152.91,117.68
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,121.77,93.57
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,118.85,91.77
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,116.29,94.37
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,113.68,92.5
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,110.87,90.45
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,96.94,78.96
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,82.88,67.16
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,68.5,54.74
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,60.11,47.34
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,51.0,39.18
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,41.68,30.59
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,28.68,18.4
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,15.84,0.61
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,8.54,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,12.71,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,36.13,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,96.29,69.73
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,158.4,125.57
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,229.66,188.09
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,299.66,248.86
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,203.5,169.49
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,75.13,58.77
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,45.53,33.51
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,18.16,9.97
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,35.17,24.41
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,52.25,38.69
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,47.28,34.36
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,42.32,30.07
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,96.2,74.72
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,152.96,120.56
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,96.66,74.38
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,43.29,30.36
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,42.49,29.67
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,41.69,28.95
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,97.49,74.73
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,154.62,120.66
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,158.48,123.28
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,162.27,125.97
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,173.81,135.05
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,185.17,143.94
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,186.32,144.73
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,187.38,145.51
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,231.92,180.41
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,275.67,214.18
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,275.5,213.96
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,275.15,213.77
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,297.54,231.16
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,319.81,248.29
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,302.68,235.22
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,285.96,222.57
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,258.51,201.53
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,230.01,179.56
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,235.07,183.74
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,239.07,186.95
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,164.04,127.94
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,88.76,67.75
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,118.44,92.2
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,145.43,114.32
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,99.88,77.67
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,51.42,39.65
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,89.32,73.0
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,121.85,101.51
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,107.62,89.57
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,93.29,77.41
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,80.83,66.54
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,70.1,56.98
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,59.05,46.98
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,46.29,35.2
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,31.24,20.98
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,15.86,1.82
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,8.54,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,5.97,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,11.55,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,36.42,23.7
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,60.75,45.6
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,90.54,71.91
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,121.46,99.06
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,152.2,125.41
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,183.8,151.9
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,187.49,153.97
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,189.17,154.1
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,139.93,112.39
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,103.66,81.32
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,150.66,120.02
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,198.71,158.78
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,222.87,177.44
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,247.09,195.98
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,256.13,202.54
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,265.11,209.09
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,257.11,201.9
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,249.25,194.95
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,286.87,224.05
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,341.57,265.73
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,381.32,295.59
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,420.11,324.41
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,375.55,290.06
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,318.98,246.72
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,319.46,247.12
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,319.76,247.18
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,239.14,185.14
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,160.51,123.69
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,223.46,173.33
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,285.01,220.71
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,291.14,225.21
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,296.77,229.53
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,309.01,239.02
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,318.71,246.47
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,276.5,214.63
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,240.15,187.15
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,197.18,153.77
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,155.21,120.81
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,151.07,117.8
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,146.98,114.77
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,116.47,90.44
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,86.07,65.94
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,61.89,46.17
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,37.27,27.14
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,78.35,63.18
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,113.72,94.03
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,99.8,82.38
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,85.77,70.5
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,71.63,58.17
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,57.37,45.52
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,44.07,33.51
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,30.6,21.23
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,19.39,10.83
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,8.22,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.27,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,24.51,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,71.5,13.13
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,145.16,106.55
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,222.89,175.53
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,290.1,234.42
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,364.52,297.48
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,428.81,350.29
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,496.56,403.66
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,319.75,262.27
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,79.95,61.27
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,126.6,99.89
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,174.65,138.35
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,244.91,193.95
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,304.16,239.41
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,267.56,209.21
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,216.78,168.31
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,331.81,257.22
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,434.03,332.52
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,546.2,413.88
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,658.34,491.92
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,513.33,385.99
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,368.72,278.31
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,562.17,421.98
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,749.5,550.87
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,871.47,638.24
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,948.62,689.5
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,929.01,676.28
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,905.94,661.87
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,729.48,539.3
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,536.23,396.74
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,676.89,505.27
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,767.73,573.11
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,602.99,450.82
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,447.82,334.33
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,481.68,360.71
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,502.75,375.73
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,503.3,375.39
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,481.4,355.07
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,340.22,251.25
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,257.15,194.8
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,158.88,120.07
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,59.09,42.11
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,147.32,109.9
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,203.61,152.25
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,149.69,114.49
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,97.53,77.47
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,116.51,93.83
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,135.96,110.47
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,120.8,98.19
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,105.31,85.47
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,89.76,72.31
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,73.93,58.65
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,58.72,45.48
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,43.28,31.8
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,28.93,18.69
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,14.03,2.3
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,7.26,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.12,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,9.88,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,23.51,13.41
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,38.12,26.47
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,56.92,42.89
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,75.48,58.97
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,97.13,77.4
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,119.36,96.01
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,114.67,91.68
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,109.99,87.26
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,275.88,226.41
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,446.4,362.87
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,628.16,506.54
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,812.46,641.98
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,851.18,665.84
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,887.54,688.73
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,918.01,708.34
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,945.47,725.82
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,868.74,668.09
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,767.57,588.33
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,891.43,682.14
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,984.93,745.87
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,983.63,742.05
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,978.5,736.49
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,897.65,678.38
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,790.93,597.24
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,682.85,516.74
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,578.54,437.56
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,682.84,516.72
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,772.36,582.11
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,754.45,569.14
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,733.13,554.16
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,682.55,516.92
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,633.12,480.24
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,621.64,473.05
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,595.72,453.25
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,456.67,347.12
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,358.41,273.25
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,368.28,278.34
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,363.57,269.06
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,324.68,232.12
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,267.72,179.3
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,221.12,149.25
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,200.39,143.91
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,162.12,123.7
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,148.77,121.82
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,136.49,111.87
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,123.54,101.24
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,114.38,93.93
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,108.09,88.94
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,93.22,76.35
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,77.96,63.16
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,62.88,49.8
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,47.49,35.91
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,32.74,22.26
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,17.96,5.38
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,9.39,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,22.45,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,67.25,20.0
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,133.84,100.08
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,204.78,163.73
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,269.75,221.52
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,342.12,284.2
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,374.15,312.11
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,403.57,336.54
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,488.49,405.05
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,573.47,471.46
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,595.8,485.87
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,604.89,490.17
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,595.37,479.25
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,561.03,449.71
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,393.66,316.35
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,206.3,162.96
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,361.05,287.3
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,523.54,411.45
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,440.96,345.46
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,375.95,293.22
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,449.75,349.98
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,540.12,417.08
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,482.32,371.89
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,442.33,340.36
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,475.57,365.29
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,507.29,388.53
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,669.98,510.17
