Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,596.83,436.62
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,646.49,468.49
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,695.87,500.66
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,659.67,472.94
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,602.28,432.31
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,796.71,567.88
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,941.52,658.64
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,940.75,656.35
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,936.38,654.1
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,926.58,648.64
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,913.29,641.15
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,830.57,586.0
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,722.38,510.69
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,787.07,559.33
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,816.69,581.15
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,780.64,558.52
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,750.48,538.83
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,673.39,483.67
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,603.7,433.57
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,536.26,387.0
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,478.78,346.7
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,412.29,300.36
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,357.82,262.27
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,345.67,253.13
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,334.25,243.6
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,316.61,227.89
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,283.65,200.15
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,248.37,176.38
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,213.03,154.12
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,124.82,91.95
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,41.44,29.19
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,23.56,14.34
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,5.77,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,5.35,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,23.53,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,71.77,36.9
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,128.52,93.51
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,190.81,146.59
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,250.58,197.52
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,317.02,252.74
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,292.14,233.78
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,254.14,202.88
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,408.79,325.24
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,563.98,441.34
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,616.74,477.32
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,669.58,513.21
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,616.37,469.86
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,540.35,410.52
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,686.87,517.54
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,833.04,615.81
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,862.36,632.77
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,882.93,645.17
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,908.86,659.89
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,931.8,672.56
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,941.1,677.87
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,934.16,673.02
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,934.38,671.71
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,931.04,668.15
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,845.49,608.95
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,728.44,524.54
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,818.57,592.26
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,870.13,628.68
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,843.85,610.98
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,814.79,592.15
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,776.91,567.77
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,746.53,546.4
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,670.09,489.78
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,601.18,438.53
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,594.33,435.52
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,572.65,419.87
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,523.14,381.78
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,472.9,342.24
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,402.96,290.27
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,358.44,259.42
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,319.6,229.53
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,282.19,200.87
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,245.16,172.89
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,208.74,147.35
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,181.65,134.53
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,164.66,130.48
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,150.36,119.31
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,132.63,105.22
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,118.17,93.87
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,103.6,82.21
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,80.07,62.63
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,64.0,49.1
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,55.8,42.11
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,47.39,34.71
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,36.09,24.65
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,25.03,13.9
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,12.77,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,20.07,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,56.91,28.52
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,109.6,78.95
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,175.85,134.34
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,234.36,183.37
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,299.27,236.41
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,358.84,283.42
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,422.64,331.95
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,479.23,374.68
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,537.76,417.8
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,599.23,460.94
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,654.3,498.59
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,700.08,527.92
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,744.84,555.59
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,784.82,579.81
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,823.14,602.64
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,853.07,619.64
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,880.39,634.86
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,862.64,619.61
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,832.48,595.12
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,897.74,638.46
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,933.56,657.1
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,935.32,655.72
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,933.53,652.71
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,924.36,647.43
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,911.67,640.12
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,832.18,588.04
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,726.89,515.13
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,790.26,563.59
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,818.6,585.14
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,785.05,564.37
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,749.09,541.75
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,709.66,514.9
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,668.08,485.87
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,623.01,452.72
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,576.12,417.41
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,526.32,380.56
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,475.46,341.53
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,406.94,290.67
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,368.32,263.9
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,319.65,219.71
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,254.38,159.61
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,199.51,116.68
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,146.4,81.03
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,93.55,58.1
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,77.17,58.75
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,70.31,53.29
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,70.32,53.5
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,67.52,51.46
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,64.58,49.26
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,61.35,46.75
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,58.07,44.09
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,51.78,38.71
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,43.36,31.32
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,33.71,22.68
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,23.91,13.15
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,12.06,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,5.55,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,10.7,1.14
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,22.72,12.58
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,35.29,23.36
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,51.57,37.16
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,67.72,50.72
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,85.29,65.11
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,102.78,79.16
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,120.85,93.69
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,139.26,108.32
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,129.37,99.88
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,119.89,91.81
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,171.01,132.63
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,223.32,173.61
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,427.48,333.77
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,625.9,480.78
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,670.64,511.79
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,731.69,554.44
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,695.51,524.8
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,672.05,504.44
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,688.47,515.33
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,703.14,524.78
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,591.79,442.27
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,481.61,359.61
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,333.4,250.92
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,183.93,137.67
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,269.62,203.01
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,365.13,273.93
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,486.76,364.4
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,590.03,439.13
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,476.98,356.28
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,366.25,274.25
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,440.01,329.86
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,501.35,374.67
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,515.95,385.86
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,521.84,389.83
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,504.2,376.6
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,470.42,348.4
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,417.32,303.92
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,363.94,258.31
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,305.39,216.29
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,287.81,210.13
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,231.69,170.82
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,196.45,148.33
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,165.51,126.33
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,126.63,101.04
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,127.02,101.76
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,138.81,111.95
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,124.29,100.35
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,109.26,88.15
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,95.13,76.35
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,80.62,64.0
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,66.58,51.83
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,52.26,39.19
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,38.26,26.67
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,24.01,13.38
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,12.34,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,30.53,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,89.07,47.68
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,147.06,107.18
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,215.59,166.26
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,246.45,195.24
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,278.4,223.53
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,328.17,264.19
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,379.71,304.72
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,479.72,382.74
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,583.54,460.77
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,634.88,496.72
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,685.87,530.95
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,675.17,519.71
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,645.06,494.43
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,652.66,496.47
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,639.69,484.04
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,671.63,505.82
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,702.19,526.07
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,706.3,526.01
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,707.68,524.38
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,706.32,521.83
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,702.81,517.93
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,705.66,518.37
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,706.69,517.56
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,709.49,519.39
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,710.33,519.92
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,708.67,518.78
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,704.92,516.26
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,611.03,449.83
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,529.95,391.59
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,530.76,392.93
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,529.75,392.39
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,516.48,383.04
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,502.09,372.83
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,472.28,351.45
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,443.15,330.41
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,380.37,284.57
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,321.05,241.17
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,282.13,212.53
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,245.56,185.43
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,228.4,172.92
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,211.59,160.56
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,200.3,151.99
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,188.33,143.1
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,175.13,134.16
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,154.62,124.32
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,136.7,109.95
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,118.51,95.19
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,105.32,84.6
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,92.03,73.75
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,78.3,62.19
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,64.46,50.35
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,51.21,38.92
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,37.85,27.17
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,26.44,16.94
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,14.83,6.29
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,7.4,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,34.41,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,100.63,55.3
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,165.79,122.13
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,240.04,186.4
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,305.23,242.81
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,376.87,302.76
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,439.47,353.6
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,505.06,404.74
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,563.84,449.44
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,621.18,491.78
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,673.75,528.86
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,725.72,564.21
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,770.72,593.16
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,814.03,620.47
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,851.45,642.4
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,876.97,655.99
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,904.53,672.49
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,929.01,686.82
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,947.37,695.71
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,962.27,702.37
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,970.21,706.39
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,974.46,708.2
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,971.65,704.18
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,965.08,697.94
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,953.86,690.65
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,939.02,681.11
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,918.38,666.91
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,894.46,650.59
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,867.03,633.21
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,836.69,613.78
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,802.05,591.55
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,764.93,567.02
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,724.61,538.14
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,682.03,507.01
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,587.13,435.1
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,509.01,375.8
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,508.44,375.15
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,487.44,355.68
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,433.74,311.13
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,379.03,264.81
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,323.27,217.57
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,261.03,165.67
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,203.69,119.58
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,147.38,80.55
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,116.27,77.8
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,143.38,114.03
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,101.53,79.75
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,68.28,52.22
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,60.01,45.56
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,57.39,43.58
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,53.49,40.45
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,49.44,37.09
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,44.69,33.06
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,39.87,28.78
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,32.28,21.85
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,24.55,14.16
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,12.09,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,36.48,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,105.69,58.96
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,171.92,127.7
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,247.25,193.51
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,313.5,251.49
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,386.16,313.16
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,450.37,365.59
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,517.74,418.44
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,576.18,464.56
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,633.03,508.42
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,686.49,546.8
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,739.37,583.46
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,784.8,614.46
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,828.43,643.83
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,865.34,666.88
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,890.36,681.42
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,917.3,698.1
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,941.11,712.54
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,959.1,721.94
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,973.64,729.06
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,982.73,733.69
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,988.06,735.95
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,987.64,733.08
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,983.38,727.84
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,972.96,720.06
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,958.77,709.94
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,940.89,696.44
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,919.4,680.67
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,891.94,661.98
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,861.32,641.2
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,827.19,618.0
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,790.08,592.68
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,748.09,562.08
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,703.63,528.77
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,656.56,493.06
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,607.22,454.75
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,554.03,412.51
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,499.44,367.98
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,442.94,320.71
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,385.53,271.53
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,326.67,220.59
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,267.82,170.02
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,208.55,121.77
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,150.01,80.84
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,92.26,55.02
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,71.06,54.85
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,68.49,52.89
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,58.29,44.4
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,56.2,42.88
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,54.05,41.26
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,50.94,38.77
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,47.78,36.14
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,43.16,32.18
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,35.35,25.26
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,29.18,19.57
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,22.97,13.26
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,11.26,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,41.3,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,118.05,67.16
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,185.28,139.05
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,261.74,206.46
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,327.61,264.4
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,399.63,325.14
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,460.99,374.42
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,527.15,424.75
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,585.52,467.85
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,644.45,509.54
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,697.03,542.46
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,748.76,573.59
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,786.9,596.19
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,830.06,621.87
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,865.59,642.74
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,898.46,661.72
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,926.14,675.58
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,950.6,687.24
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,968.45,695.56
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,982.63,701.7
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,991.55,707.89
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,996.64,711.83
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,995.44,710.57
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,990.34,706.99
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,979.94,701.52
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,965.72,693.66
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,945.52,681.98
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,921.79,667.98
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,893.41,650.3
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,861.9,630.49
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,826.96,607.07
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,789.13,581.6
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,746.49,552.02
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,701.48,519.61
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,652.87,483.85
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,602.35,445.69
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,549.77,404.64
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,495.84,361.35
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,439.64,315.25
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,382.79,267.39
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,324.48,217.61
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,266.3,168.22
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,207.76,121.05
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,150.13,81.02
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,93.47,55.5
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,71.98,55.13
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,61.19,46.28
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,59.36,44.92
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,56.97,43.16
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,54.5,41.29
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,51.44,38.86
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,48.33,36.31
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,40.21,29.36
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,35.96,25.58
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,29.44,19.59
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,22.85,13.03
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,11.22,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,33.1,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,97.38,54.28
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,159.99,118.75
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,231.21,181.09
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,294.96,236.81
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,365.05,296.09
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,426.92,346.92
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,491.92,398.2
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,549.32,442.08
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,607.74,485.26
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,575.47,456.02
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,518.59,408.57
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,531.03,414.84
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,539.03,417.14
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,713.44,545.9
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,868.1,649.23
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,886.22,656.75
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,910.89,669.77
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,931.09,678.85
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,948.1,685.78
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,957.16,686.84
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,962.57,685.58
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,962.34,680.77
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,958.39,673.68
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,948.85,664.51
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,935.63,653.18
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,917.46,639.97
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,895.85,624.84
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,869.26,607.78
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,839.62,588.93
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,805.8,566.41
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,769.18,542.21
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,728.94,516.59
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,686.31,488.45
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,639.73,456.79
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,591.23,422.69
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,540.11,384.98
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,487.7,345.05
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,433.43,302.42
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,378.55,258.02
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,321.87,211.48
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,265.34,165.09
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,208.47,120.73
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,152.75,82.97
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,88.43,51.03
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,67.02,50.49
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,65.8,49.71
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,64.54,48.85
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,62.39,47.33
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,55.18,41.5
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,52.22,39.18
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,49.21,36.74
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,44.48,32.76
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,39.68,28.54
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,32.53,22.03
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,25.27,14.91
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,12.44,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,28.85,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,85.05,46.25
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,143.67,104.71
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,210.07,161.54
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,274.84,216.57
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,342.98,272.88
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,404.2,322.01
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,468.84,371.91
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,526.19,414.97
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,584.8,457.61
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,636.62,493.14
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,688.23,526.68
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,730.11,552.71
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,773.9,579.61
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,811.43,600.58
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,846.75,619.71
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,874.96,635.87
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,900.3,650.1
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,920.23,660.09
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,925.16,660.61
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,934.26,665.36
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,939.86,667.96
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,939.53,665.64
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,935.6,661.25
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,926.69,655.22
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,914.26,647.11
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,896.13,634.24
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,874.77,619.48
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,848.68,603.01
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,819.78,584.75
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,787.75,563.7
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,752.9,540.36
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,713.54,513.25
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,671.99,484.08
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,627.12,452.18
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,580.51,418.1
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,530.99,380.49
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,480.33,340.99
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,427.44,298.91
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,374.04,255.34
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,319.82,210.47
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,259.31,161.24
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,203.47,117.54
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,148.62,80.08
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,95.03,55.68
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,73.75,55.17
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,71.89,53.86
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,63.9,47.48
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,61.51,45.89
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,59.02,44.16
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,55.57,41.48
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,52.03,38.62
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,47.06,34.51
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,42.0,30.11
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,34.13,23.06
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,26.08,15.38
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.48,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,31.29,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,91.13,49.4
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,155.96,113.38
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,228.53,175.33
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,292.82,230.4
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,363.58,289.21
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,427.14,339.98
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,494.3,391.48
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,552.27,435.39
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,611.3,478.8
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,661.56,513.46
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,714.0,547.95
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,758.64,576.47
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,801.66,603.4
