Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,838.84,626.22
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,864.23,640.86
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,892.14,657.68
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,917.06,672.4
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,933.35,680.05
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,946.05,685.42
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,885.51,643.35
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,791.62,574.23
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,766.01,555.11
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,752.72,543.58
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,864.06,624.08
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,932.51,669.7
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,913.16,656.32
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,890.51,641.54
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,863.51,624.22
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,833.65,604.97
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,798.77,581.34
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,761.57,555.51
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,720.61,526.67
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,677.61,495.78
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,631.39,461.85
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,583.79,426.04
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,533.84,387.38
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,482.93,346.97
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,426.99,302.07
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,373.37,257.92
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,318.81,212.84
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,264.91,168.45
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,211.95,126.91
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,154.06,86.9
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,102.35,62.39
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,81.32,61.64
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,80.88,61.52
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,80.42,61.36
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,77.37,59.18
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,74.15,56.81
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,69.86,53.48
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,66.06,50.45
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,57.92,43.69
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,49.56,36.5
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,39.04,27.18
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.31,17.21
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,14.75,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,37.0,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,106.91,58.96
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,175.59,129.04
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,254.55,197.31
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,321.71,255.79
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,395.35,317.87
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,462.78,373.37
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,531.92,428.36
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,591.55,474.51
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,651.82,519.7
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,706.7,557.46
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,761.05,593.71
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,799.07,616.75
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,841.97,642.78
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,879.39,664.79
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,914.28,684.76
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,941.67,700.37
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,965.75,713.7
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,984.73,722.21
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,1000.1,728.34
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1007.96,729.08
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1011.92,727.38
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1010.47,722.96
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1005.06,716.21
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,993.36,707.08
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,977.8,695.69
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,957.56,680.84
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,933.71,663.89
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,905.11,645.36
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,873.29,624.81
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,836.6,599.94
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,797.22,573.36
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,754.7,544.5
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,709.71,512.76
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,660.92,477.68
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,610.26,440.38
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,557.3,400.37
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,502.97,358.13
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,446.31,312.94
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,389.06,266.08
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,330.49,217.44
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,271.98,168.95
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,213.09,122.53
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,155.21,82.77
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,98.1,56.54
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,73.41,55.52
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,62.95,47.0
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,61.52,45.9
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,59.2,44.24
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,56.81,42.48
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,53.42,39.84
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,45.91,33.61
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,41.75,30.17
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,37.55,26.51
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,31.07,20.66
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,24.53,14.32
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,12.02,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,31.7,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,92.08,50.38
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,156.52,115.21
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,228.49,177.24
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,292.78,232.9
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,363.53,292.24
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,427.13,344.02
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,494.32,396.58
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,553.28,441.2
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,613.34,485.15
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,664.21,519.69
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,717.43,553.95
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,763.29,583.24
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,807.52,610.94
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,845.55,632.75
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,871.94,646.44
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,900.15,662.62
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,925.34,676.59
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,943.93,685.32
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,959.1,691.89
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,968.34,696.09
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,973.89,698.09
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,972.85,694.66
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,968.04,689.05
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,958.09,681.73
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,944.44,672.24
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,925.4,658.15
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,902.95,642.09
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,875.57,624.27
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,845.23,604.59
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,810.86,581.64
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,773.82,556.92
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,732.88,528.84
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,689.67,498.59
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,643.31,465.38
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,595.28,430.07
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,544.06,391.24
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,491.69,350.43
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,437.54,307.35
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,383.01,262.8
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,327.34,216.93
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,271.89,171.29
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,208.33,121.42
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,152.77,83.04
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,98.32,57.33
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,74.67,56.34
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,73.45,55.57
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,65.94,49.56
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,63.62,47.92
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,61.19,46.16
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,58.17,43.84
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,55.08,41.37
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,49.41,36.67
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,43.6,31.63
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,35.78,24.67
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,27.79,17.08
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.25,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,8.54,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,16.52,5.05
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,51.05,35.23
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,85.94,64.93
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,133.65,105.34
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,177.0,141.8
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,222.08,178.97
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,283.72,228.33
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,252.85,201.9
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,213.3,168.34
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,233.79,183.46
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,253.93,197.61
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,242.91,187.31
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,217.45,166.25
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,180.36,136.89
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,144.31,108.36
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,253.78,191.81
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,356.3,266.11
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,327.33,243.37
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,283.06,210.23
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,301.01,222.93
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,334.83,246.58
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,275.39,202.78
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,233.02,171.46
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,595.59,437.73
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,890.42,629.46
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,874.93,614.6
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,856.2,601.71
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,752.16,530.13
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,640.93,452.67
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,624.64,442.46
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,607.09,430.38
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,644.89,459.72
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,660.74,472.61
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,580.12,414.93
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,512.04,366.43
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,480.38,344.32
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,447.62,320.51
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,419.84,297.76
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,373.68,258.4
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,325.11,222.89
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,295.87,204.09
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,253.83,172.3
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,212.28,143.31
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,174.84,126.14
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,161.56,126.23
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,124.16,96.57
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,72.13,54.4
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,63.48,47.6
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,54.7,40.53
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,46.35,33.71
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,38.03,26.78
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,30.13,20.09
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,22.26,13.3
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,15.22,7.17
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,8.21,1.01
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.1,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,6.4,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,12.36,2.21
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,25.45,14.77
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,39.35,26.7
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,56.65,41.35
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,73.77,55.7
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,93.79,72.11
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,114.15,88.52
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,231.31,183.87
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,338.4,268.25
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,519.23,408.18
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,696.03,536.6
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,741.09,564.66
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,784.65,592.1
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,814.76,609.92
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,850.91,631.76
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,879.42,647.87
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,905.02,661.98
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,925.04,672.71
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,941.75,681.34
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,952.18,686.62
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,958.96,689.67
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,959.63,687.91
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,956.55,683.92
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,948.33,677.78
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,936.38,669.41
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,918.96,656.67
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,898.05,641.83
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,871.67,624.49
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,842.21,605.19
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,808.2,583.18
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,771.44,559.25
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,730.7,530.59
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,687.61,499.41
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,641.34,465.58
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,593.17,429.54
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,541.38,389.81
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,488.41,348.13
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,433.65,304.03
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,378.47,258.59
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,322.64,212.0
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,266.94,165.75
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,210.76,121.52
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,155.98,83.89
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,92.33,51.06
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,66.69,49.16
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,66.83,49.48
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,67.04,49.83
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,59.22,43.67
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,56.96,42.05
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,54.46,40.17
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,51.94,38.2
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,46.97,34.13
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,41.89,29.78
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,34.44,23.17
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,26.84,16.04
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.87,0.19
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,32.28,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,94.97,49.61
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,157.19,113.21
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,227.92,173.74
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,290.18,227.3
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,358.76,284.61
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,419.98,334.67
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,484.47,385.59
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,540.82,429.17
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,596.25,470.89
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,647.87,507.03
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,699.04,541.27
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,743.2,569.35
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,785.77,595.76
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,716.16,542.44
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,614.5,463.11
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,455.81,345.63
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,275.55,207.7
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,505.15,380.95
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,720.78,532.52
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,572.95,424.47
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,423.66,313.95
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,255.43,190.74
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,90.87,65.19
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,180.29,134.03
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,270.18,201.35
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,483.64,359.82
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,673.72,493.55
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,519.94,383.32
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,374.48,277.02
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,364.81,270.58
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,355.11,263.67
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,447.66,333.34
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,525.88,390.9
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,569.38,425.67
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,580.85,434.65
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,379.94,285.43
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,234.1,176.2
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,187.56,141.12
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,141.78,106.05
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,191.92,144.99
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,226.52,171.53
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,225.95,168.24
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,222.74,163.72
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,142.57,99.25
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,74.88,57.8
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,95.17,75.15
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,138.44,111.73
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,124.64,100.67
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,110.54,89.25
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,80.8,64.25
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,54.12,41.44
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,49.25,37.26
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,44.29,32.8
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,36.09,25.28
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,26.35,16.15
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.24,0.8
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,28.58,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,84.15,44.29
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,146.14,107.54
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,216.39,168.58
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,282.87,226.44
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,353.83,286.78
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,415.54,337.54
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,480.3,388.81
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,539.64,434.7
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,600.28,480.1
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,652.81,518.03
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,704.91,554.19
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,751.7,585.16
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,792.91,611.64
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,831.5,635.91
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,867.83,658.33
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,897.48,677.26
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,924.23,694.2
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,944.95,705.69
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,962.34,714.98
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,960.44,712.53
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,967.19,716.17
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,967.94,714.71
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,965.0,710.97
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,956.03,704.47
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,943.42,695.68
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,925.96,682.67
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,905.12,667.5
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,878.9,649.85
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,849.74,630.23
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,817.74,608.62
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,782.76,584.63
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,742.3,555.17
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,699.53,523.47
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,653.69,488.88
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,605.77,451.87
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,554.73,412.25
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,502.4,370.39
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,447.79,324.91
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,392.3,277.61
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,335.9,228.96
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,279.55,180.6
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,214.33,127.54
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,156.43,85.74
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,100.14,57.69
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,72.43,55.52
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,69.79,53.52
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,66.95,51.32
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,64.51,49.54
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,61.96,47.64
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,52.9,40.09
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,48.81,36.71
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,44.39,32.98
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,39.9,29.02
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,33.52,23.22
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,27.07,16.95
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,13.25,1.11
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,37.54,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,107.86,56.91
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,175.86,129.5
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,253.18,196.75
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,319.32,254.44
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,391.84,315.33
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,455.42,366.17
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,520.07,415.33
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,553.15,439.8
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,580.34,459.04
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,631.14,494.08
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,681.11,526.49
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,754.84,574.98
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,825.47,619.63
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,861.87,640.86
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,895.55,660.42
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,923.78,676.99
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,948.87,691.52
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,967.7,701.32
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,983.01,708.98
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,992.32,713.68
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,997.83,716.15
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,997.04,713.41
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,992.39,708.44
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,982.49,701.72
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,968.77,692.75
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,949.5,679.04
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,926.67,663.22
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,898.74,645.51
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,867.69,625.79
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,832.56,603.33
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,794.73,578.98
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,753.11,550.08
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,709.08,518.55
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,661.21,482.99
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,611.66,445.42
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,559.3,406.3
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,505.65,364.88
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,450.32,320.38
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,394.76,274.5
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,337.58,226.48
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,280.57,178.69
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,215.97,127.26
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,159.38,87.29
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,114.02,70.73
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,112.74,88.49
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,108.12,84.99
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,103.2,81.23
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,98.26,77.56
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,93.05,73.6
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,83.23,65.66
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,72.94,57.14
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,62.77,48.62
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,52.21,39.48
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,40.81,29.3
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,29.08,18.49
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.69,2.03
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,33.35,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,97.12,49.99
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,162.39,119.01
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,236.39,182.97
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,301.37,239.36
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,372.88,299.36
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,436.49,350.5
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,503.47,401.98
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,561.81,445.01
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,618.98,485.56
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,673.01,521.99
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,726.61,556.33
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,772.01,583.66
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,815.7,609.11
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,845.55,624.67
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,881.13,643.73
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,909.09,658.63
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,933.96,671.39
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,953.82,679.47
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,970.34,685.35
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,979.73,685.86
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,985.36,684.0
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,985.24,679.69
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,981.27,673.23
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,971.58,664.85
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,958.1,654.44
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,938.68,640.48
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,915.75,624.67
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,889.05,608.01
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,859.21,589.56
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,824.01,568.67
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,786.12,546.01
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,745.25,519.36
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,701.96,490.18
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,654.33,457.06
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,604.96,421.94
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,553.57,385.24
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,500.85,346.32
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,445.38,304.18
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,389.48,260.39
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,332.37,215.42
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,275.44,170.13
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,218.64,126.24
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,154.67,81.84
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,98.61,54.45
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,69.52,51.79
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,80.81,61.29
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,99.8,77.03
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,94.11,72.76
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,88.11,68.23
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,79.09,61.07
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,69.65,53.4
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,57.05,42.95
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,45.15,32.83
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,37.35,25.87
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,27.85,17.14
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,14.0,1.73
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,8.54,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,16.67,4.39
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,43.23,28.83
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,69.0,50.92
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,97.01,74.81
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,126.09,99.29
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,155.19,123.33
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,185.06,147.45
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,276.53,221.27
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,378.21,300.71
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,370.44,291.91
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,371.38,289.78
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,519.35,403.41
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,682.61,522.2
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,653.97,494.6
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,599.62,450.37
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,556.54,417.43
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,526.75,393.43
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,513.67,381.8
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,481.58,356.81
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,595.58,439.38
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,707.74,517.51
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,687.11,500.14
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,650.46,472.97
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,722.63,524.83
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,786.61,569.78
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,723.32,524.09
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,670.17,485.41
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,616.67,447.89
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,573.18,416.86
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,637.35,463.42
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,688.31,499.16
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,691.28,503.99
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,673.75,493.86
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,629.34,460.67
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,583.42,425.81
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,509.03,369.64
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,454.91,329.16
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,408.29,294.55
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,365.72,262.82
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,302.14,217.85
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,252.7,184.61
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,213.63,156.55
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,187.34,138.16
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,169.27,125.56
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,152.99,119.33
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,145.45,113.91
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,145.72,114.77
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,131.43,103.69
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,116.83,92.19
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,101.9,80.22
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,86.69,67.76
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,71.76,55.29
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,56.6,42.32
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,42.47,30.01
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,28.26,17.37
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,14.45,2.09
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
