Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,26.49,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,78.1,36.95
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,139.02,99.39
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,210.82,160.19
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,256.07,200.03
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,306.62,242.7
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,373.21,295.8
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,440.15,347.28
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,515.51,404.16
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,595.57,462.57
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,647.2,498.83
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,701.62,535.16
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,747.14,563.03
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,791.14,589.15
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,829.18,611.06
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,855.89,625.14
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,836.67,607.74
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,782.75,564.84
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,799.92,572.35
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,814.06,576.97
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,832.71,586.98
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,848.55,595.11
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,863.96,602.79
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,876.41,608.62
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,871.28,608.69
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,863.27,606.45
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,836.19,590.89
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,807.2,573.5
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,826.96,591.48
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,820.48,590.36
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,737.36,530.19
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,646.62,464.03
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,648.25,465.78
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,643.6,462.22
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,578.94,416.42
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,519.58,374.32
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,471.14,339.77
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,426.17,307.37
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,397.6,285.84
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,367.14,262.26
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,330.69,234.2
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,294.03,205.89
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,256.16,177.09
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,218.9,150.51
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,181.97,128.84
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,158.01,122.87
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,146.48,114.12
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,134.31,104.74
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,115.21,89.79
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,90.16,69.69
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,82.26,63.5
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,74.0,56.83
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,61.47,46.39
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,48.29,35.17
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,39.16,27.14
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,29.88,18.64
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,15.08,2.55
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,16.27,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,46.24,19.42
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,93.75,66.13
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,143.8,108.82
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,195.28,152.32
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,252.09,199.51
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,320.48,254.81
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,384.69,305.57
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,426.65,337.35
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,467.3,367.22
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,495.07,386.25
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,503.76,390.97
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,498.35,383.68
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,470.34,359.91
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,535.06,406.11
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,583.66,439.75
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,618.87,463.75
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,653.11,486.89
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,617.81,458.1
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,561.88,415.32
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,534.62,394.56
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,489.55,361.14
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,549.85,403.47
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,591.84,432.07
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,631.11,459.72
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,679.95,493.4
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,648.87,470.07
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,629.02,454.74
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,627.69,453.73
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,624.46,451.31
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,615.23,444.72
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,599.2,433.5
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,497.61,361.29
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,405.57,295.08
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,456.14,332.19
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,493.25,358.01
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,460.63,334.63
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,426.98,310.2
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,403.67,291.65
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,377.02,269.89
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,337.46,235.9
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,291.28,195.31
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,238.78,153.23
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,183.87,112.71
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,137.17,88.33
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,111.55,86.12
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,118.25,91.88
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,131.05,102.56
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,118.39,92.73
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,105.11,82.3
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,95.89,75.05
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,86.37,67.36
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,73.08,56.32
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,59.38,44.64
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,45.78,32.79
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,30.68,19.39
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,15.93,3.15
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.4,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,12.36,1.2
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,29.88,18.05
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,47.96,33.48
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,71.74,53.46
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,102.94,79.48
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,131.15,102.79
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,160.34,126.56
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,296.76,236.86
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,424.47,336.34
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,524.92,411.54
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,625.92,484.89
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,683.4,524.98
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,741.24,564.21
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,714.12,540.23
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,685.06,514.76
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,704.89,526.51
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,721.97,535.87
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,663.88,491.1
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,600.39,442.9
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,657.97,482.61
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,696.99,508.47
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,705.46,511.84
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,712.07,514.22
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,687.62,496.03
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,650.06,469.49
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,721.18,519.2
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,781.86,559.97
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,768.63,550.4
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,753.03,539.93
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,723.08,518.85
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,691.95,496.94
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,686.1,495.98
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,668.59,485.92
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,591.74,428.57
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,524.49,378.63
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,484.71,350.03
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,446.35,321.89
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,423.03,301.76
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,379.62,263.16
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,324.36,223.29
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,298.74,208.44
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,258.55,177.21
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,217.1,147.08
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,162.7,111.56
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,126.88,98.37
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,99.59,76.63
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,68.52,51.43
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,66.04,49.71
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,63.43,47.81
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,58.81,44.07
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,53.96,40.07
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,49.1,36.02
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,44.14,31.7
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,35.97,24.51
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,27.58,16.81
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.69,3.65
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,24.27,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,71.96,30.52
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,130.49,92.95
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,194.8,148.1
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,255.3,200.3
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,327.82,261.24
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,221.58,177.73
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,82.35,62.34
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,94.05,71.71
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,105.77,80.78
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,109.55,83.35
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,113.48,86.02
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,106.66,80.29
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,100.18,74.89
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,97.43,72.34
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,94.77,69.9
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,119.74,89.21
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,144.9,108.38
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,167.07,125.02
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,189.26,141.47
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,148.62,110.1
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,108.77,79.25
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,210.58,156.82
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,313.67,232.62
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,396.1,292.26
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,462.39,339.18
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,616.36,450.13
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,737.11,533.85
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,596.67,433.89
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,450.66,328.86
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,450.0,329.04
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,448.47,327.9
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,460.96,337.11
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,471.01,344.35
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,490.84,358.93
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,500.74,365.74
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,505.85,369.21
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,488.8,354.18
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,437.51,313.43
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,385.51,271.18
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,332.93,228.41
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,281.29,186.2
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,237.1,158.78
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,219.84,155.47
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,160.33,110.75
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,105.16,82.01
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,103.58,81.06
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,100.87,79.1
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,96.32,75.75
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,91.56,72.16
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,84.48,66.39
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,77.11,60.25
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,67.95,52.53
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,59.45,45.12
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,46.37,33.59
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,33.06,21.55
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,19.21,5.26
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.12,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,20.54,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,57.28,22.51
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,123.32,88.44
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,189.99,145.27
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,250.52,196.92
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,318.32,253.31
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,387.81,309.31
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,458.34,364.19
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,517.91,408.79
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,579.05,452.98
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,635.11,492.1
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,691.59,530.01
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,738.03,558.63
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,779.1,582.94
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,819.96,607.14
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,858.83,629.6
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,888.89,646.02
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,916.07,660.51
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,934.8,669.55
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,950.04,676.49
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,961.45,682.46
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,956.27,678.2
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,899.33,639.53
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,812.39,577.59
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,785.48,559.48
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,747.64,533.79
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,762.46,544.48
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,781.14,556.98
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,755.35,539.48
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,728.05,521.28
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,691.74,495.82
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,653.57,469.07
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,651.74,468.2
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,643.75,462.56
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,610.85,439.62
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,575.49,414.53
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,523.56,377.2
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,473.15,340.28
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,440.25,313.1
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,395.86,273.96
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,335.27,224.71
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,279.02,178.35
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,222.18,132.67
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,166.21,92.39
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,111.32,63.72
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,78.53,59.76
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,76.47,58.31
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,67.82,51.34
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,65.58,49.77
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,63.23,48.07
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,59.56,45.11
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,55.76,41.96
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,50.92,37.97
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,45.97,33.7
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,37.79,26.45
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,29.4,18.66
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.52,4.4
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,24.51,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,72.33,28.09
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,132.54,95.01
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,198.41,151.9
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,262.46,206.79
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,331.26,264.39
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,392.97,314.22
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,458.19,364.87
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,363.4,289.34
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,239.97,188.75
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,463.82,365.32
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,678.09,523.12
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,723.78,550.83
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,768.2,578.23
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,800.13,596.9
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,833.78,616.59
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,863.11,633.61
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,889.67,648.63
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,908.76,657.34
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,924.54,663.88
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,935.8,667.52
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,943.58,668.98
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,943.98,665.87
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,940.78,660.68
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,932.55,654.45
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,920.76,646.17
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,903.23,633.16
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,882.37,618.27
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,857.06,601.94
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,828.82,583.82
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,794.23,562.08
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,757.55,537.71
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,718.02,510.72
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,676.56,481.96
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,568.2,405.19
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,478.73,341.38
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,424.12,303.6
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,374.59,268.95
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,371.82,266.3
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,363.02,258.22
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,263.5,189.17
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,189.88,139.06
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,208.9,151.81
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,225.08,162.41
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,196.71,143.91
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,174.34,135.97
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,132.99,103.46
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,89.57,68.64
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,79.38,60.7
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,69.11,52.52
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,59.14,44.44
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,48.86,35.94
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,38.87,27.52
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,28.9,18.97
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,20.19,11.39
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,11.51,3.79
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,6.16,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.85,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.56,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,4.92,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,11.51,3.49
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,18.12,9.25
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,26.4,16.34
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,34.7,23.39
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,44.27,31.31
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,53.86,39.1
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,53.45,38.63
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,53.04,38.16
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,88.03,66.43
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,124.66,95.46
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,174.24,134.54
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,224.96,173.69
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,142.01,108.18
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,64.1,45.94
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,132.18,99.89
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,202.67,154.17
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,180.57,136.41
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,158.95,119.35
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,317.48,239.5
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,468.98,347.88
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,347.46,258.47
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,219.92,163.5
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,223.33,166.28
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,226.63,168.58
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,386.83,286.39
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,544.12,395.38
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,465.29,338.72
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,399.46,291.86
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,442.81,323.4
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,482.51,351.27
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,477.86,347.65
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,468.55,341.03
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,494.61,359.16
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,509.76,368.51
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,431.11,313.11
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,364.29,266.35
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,357.04,260.84
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,349.52,254.03
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,322.36,224.94
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,272.48,174.18
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,222.25,137.27
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,188.45,117.29
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,151.15,100.77
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,135.94,106.32
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,123.43,96.56
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,110.0,85.95
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,87.6,67.98
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,60.91,46.07
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,57.22,43.12
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,53.38,39.94
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,48.47,35.89
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,43.45,31.57
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,36.07,24.95
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.52,17.86
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.14,4.18
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,24.54,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,71.77,23.46
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,133.49,94.34
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,204.03,154.83
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,266.63,208.4
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,336.07,266.21
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,399.26,316.99
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,466.32,368.78
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,524.14,412.28
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,583.31,455.3
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,635.91,492.68
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,688.27,528.15
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,730.97,554.05
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,775.35,580.36
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,788.69,584.98
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,789.45,580.85
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,849.03,617.24
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,902.56,647.2
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,876.03,625.1
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,826.59,585.62
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,901.16,634.74
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,947.04,659.35
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,904.12,628.5
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,830.56,575.46
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,773.65,538.58
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,728.41,508.17
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,779.64,542.66
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,833.85,576.95
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,786.36,545.5
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,738.73,514.84
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,710.28,497.48
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,680.62,478.79
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,670.22,471.78
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,655.84,461.63
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,552.83,391.08
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,465.11,330.66
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,341.84,245.54
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,234.55,169.79
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,262.01,189.79
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,288.51,207.83
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,177.96,128.65
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,66.66,46.35
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,139.91,102.15
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,192.13,140.53
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,187.87,136.76
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,171.44,132.91
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,158.3,123.2
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,144.5,112.8
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,131.75,103.28
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,118.6,93.2
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,104.45,82.06
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,89.9,70.31
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,75.27,58.28
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,60.3,45.62
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,45.25,32.52
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,30.32,19.23
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,17.22,4.15
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.41,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,16.14,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,45.23,11.65
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,100.83,71.01
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,168.77,128.8
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,226.83,178.3
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,291.8,232.46
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,193.09,154.58
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,64.57,47.95
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,67.2,50.01
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,69.97,51.99
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,157.1,122.42
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,244.0,190.08
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,266.82,206.16
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,289.43,222.01
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,250.95,191.25
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,200.09,151.26
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,212.44,160.41
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,224.78,169.26
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,234.78,175.96
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,244.7,182.56
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,256.82,191.04
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,268.81,199.33
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,275.71,203.47
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,282.46,207.47
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,501.59,364.54
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,699.06,493.51
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,692.75,484.14
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,684.71,476.38
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,574.48,402.79
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,470.98,332.73
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,406.96,290.07
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,345.83,248.11
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,350.63,252.32
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,354.58,255.39
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,225.2,163.73
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,98.36,70.22
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,171.28,125.68
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,240.48,176.44
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,308.73,224.42
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,367.05,262.74
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,331.78,234.72
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,299.37,208.69
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,168.82,118.03
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,65.73,46.21
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,125.87,91.08
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,171.25,134.33
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,133.45,104.31
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,94.75,73.31
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,90.3,70.17
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,86.0,67.0
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,80.98,63.02
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,75.82,58.8
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,66.62,51.12
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,57.13,42.95
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,45.69,32.89
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,33.02,21.43
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,19.19,5.22
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,20.61,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,61.54,14.97
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,121.63,85.18
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,186.44,140.89
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,246.34,192.55
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,318.08,252.81
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,256.29,205.05
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,168.26,132.97
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,366.99,294.02
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,563.91,444.93
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,470.89,369.36
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,332.87,259.02
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,422.16,327.73
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,533.14,408.98
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,536.19,407.6
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,518.17,391.92
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,588.58,440.92
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,641.81,476.48
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,692.55,510.4
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,759.17,553.91
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,863.31,626.37
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,938.62,673.57
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,942.53,672.73
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,942.91,670.44
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,935.85,664.93
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,925.21,657.33
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,909.81,646.05
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,890.99,632.74
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,866.68,616.83
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,839.38,599.06
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,807.26,577.46
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,772.57,554.09
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,733.18,526.79
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,691.59,497.5
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,647.6,465.97
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,601.49,432.18
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,516.88,370.17
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,454.98,325.27
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,432.37,305.83
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,393.61,270.35
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,338.57,224.99
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,277.42,175.16
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,220.72,130.03
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,165.04,90.05
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,138.92,89.04
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,159.81,123.74
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,148.16,114.85
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,135.85,105.43
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,127.2,99.03
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,115.67,90.19
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,101.01,78.6
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,86.07,66.55
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,63.45,47.82
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,43.45,30.97
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,36.07,24.47
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,28.52,17.48
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,16.76,3.65
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,6.83,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
