Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,10.71,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,23.91,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,94.31,60.88
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,154.45,114.43
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,119.9,91.2
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,60.15,43.85
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,77.81,58.41
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,95.35,72.44
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,169.42,132.19
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,253.36,197.67
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,449.97,349.44
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,648.31,492.76
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,695.06,521.75
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,740.86,550.75
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,781.68,575.94
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,816.16,596.68
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,780.94,569.02
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,722.5,524.16
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,830.26,598.92
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,911.99,648.91
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,923.96,654.52
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,932.49,658.84
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,935.58,658.59
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,935.1,656.28
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,927.73,651.8
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,916.81,645.26
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,901.1,635.79
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,882.04,624.27
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,763.95,543.92
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,621.41,442.79
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,633.91,453.12
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,636.1,455.29
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,581.88,417.56
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,530.31,381.68
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,486.21,351.18
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,444.79,322.17
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,454.55,329.27
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,457.25,329.94
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,424.95,305.37
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,389.39,277.63
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,341.32,235.59
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,278.92,179.25
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,224.02,135.02
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,170.71,95.88
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,117.47,65.7
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,77.29,58.27
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,96.86,74.57
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,139.65,109.72
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,125.56,98.72
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,111.15,87.39
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,96.71,75.83
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,82.0,63.79
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,69.1,53.0
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,53.85,39.96
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,38.89,26.95
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,23.77,13.54
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,11.96,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,6.4,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,12.8,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,76.05,48.03
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,135.06,100.3
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,202.78,157.08
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,270.84,213.52
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,332.67,263.36
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,399.82,315.52
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,458.76,360.87
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,527.55,412.11
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,583.9,452.35
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,641.02,492.13
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,689.83,524.75
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,737.87,555.5
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,779.74,580.29
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,820.0,603.54
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,797.85,585.68
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,760.0,555.89
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,846.9,615.07
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,919.48,659.15
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,932.28,665.29
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,941.66,669.82
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,945.53,670.05
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,945.8,668.16
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,938.69,662.68
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,927.99,655.12
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,912.33,644.97
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,893.23,632.75
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,868.71,616.73
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,841.14,598.81
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,800.32,571.48
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,767.77,549.54
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,729.71,523.19
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,689.49,494.92
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,645.23,463.57
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,599.29,430.27
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,522.96,373.93
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,464.85,331.37
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,438.05,309.52
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,394.19,271.61
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,323.33,222.93
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,294.36,209.01
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,260.2,180.43
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,224.71,151.64
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,186.0,129.48
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,169.5,131.01
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,116.83,89.53
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,75.04,56.09
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,72.49,54.37
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,69.8,52.46
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,66.1,49.65
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,62.3,46.64
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,54.28,40.07
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,47.59,34.38
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,38.06,26.01
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,28.39,17.02
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.34,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,5.97,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,26.83,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,100.52,63.13
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,166.84,123.63
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,229.38,176.86
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,305.16,239.31
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,368.87,290.02
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,437.05,341.8
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,497.22,387.14
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,559.32,432.47
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,613.67,469.98
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,668.27,505.92
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,715.31,535.64
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,757.67,561.65
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,797.98,584.72
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,836.29,606.04
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,866.75,623.54
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,894.46,639.17
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,915.9,649.94
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,922.34,651.31
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,933.95,657.51
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,942.09,661.58
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,944.74,661.56
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,943.8,659.47
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,936.4,654.85
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,925.43,648.14
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,909.58,638.46
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,890.36,626.72
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,787.06,557.01
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,667.28,472.07
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,735.17,523.29
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,770.15,550.01
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,732.15,524.03
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,691.92,496.26
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,647.35,464.85
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,601.16,431.46
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,552.52,395.23
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,502.7,357.1
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,448.26,314.73
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,394.46,271.61
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,339.42,227.08
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,284.77,182.46
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,234.82,147.13
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,205.23,131.09
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,157.17,101.59
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,117.23,89.68
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,131.42,101.45
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,142.88,110.99
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,129.1,100.64
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,114.84,89.72
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,100.35,78.21
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,85.45,66.1
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,71.0,54.22
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,56.22,41.74
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,41.71,29.13
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,26.92,15.86
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,14.1,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,24.12,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,94.44,58.37
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,157.29,116.8
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,218.43,168.97
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,287.89,226.67
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,349.68,276.84
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,422.86,333.62
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,482.74,377.72
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,544.68,421.53
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,600.01,459.52
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,655.77,496.57
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,665.38,499.15
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,659.43,491.37
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,747.04,549.25
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,823.51,594.87
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,854.36,613.04
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,882.54,629.93
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,912.82,647.43
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,929.69,656.43
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,940.77,662.74
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,948.31,667.0
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,905.66,638.54
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,830.67,584.48
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,894.9,631.26
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,927.61,651.6
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,909.93,639.86
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,888.9,626.56
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,864.32,611.05
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,836.73,593.64
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,802.04,571.61
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,765.24,548.12
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,727.33,521.97
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,687.26,493.84
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,645.81,463.97
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,598.47,429.54
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,527.48,378.07
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,470.68,336.98
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,440.68,313.6
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,403.9,283.75
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,353.63,244.36
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,302.55,203.82
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,242.97,166.64
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,220.32,159.8
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,186.14,136.8
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,157.5,122.87
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,153.4,120.33
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,142.68,112.35
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,128.89,101.73
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,114.62,90.54
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,100.43,79.19
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,85.85,67.25
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,71.13,54.89
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,56.06,41.96
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,41.91,29.49
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,26.53,15.58
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,13.7,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,26.19,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,97.53,59.22
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,163.5,121.49
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,224.11,173.53
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,297.61,234.52
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,189.95,151.21
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,38.86,26.6
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,52.19,37.59
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,65.66,48.36
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,68.95,50.73
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,72.31,53.14
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,68.97,50.16
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,65.66,47.24
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,187.98,143.19
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,312.98,236.14
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,189.31,142.18
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,69.19,48.91
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,272.74,205.73
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,499.55,367.54
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,599.47,436.67
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,716.5,515.18
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,648.36,465.48
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,596.45,427.64
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,588.19,421.73
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,579.07,414.95
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,547.58,392.85
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,504.69,363.12
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,367.74,267.47
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,230.45,168.39
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,380.24,278.09
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,520.66,375.08
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,578.97,417.03
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,623.0,448.69
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,579.91,418.13
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,539.44,389.63
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,491.75,355.39
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,447.7,323.53
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,427.66,307.58
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,393.48,279.62
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,345.07,244.35
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,301.69,213.89
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,243.06,174.52
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,200.84,148.54
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,115.41,85.0
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,21.51,12.48
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,34.77,23.77
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,48.06,35.06
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,42.21,30.31
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,36.37,25.53
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,30.97,20.98
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,25.57,16.37
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,20.18,11.75
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,14.81,7.06
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,10.27,3.04
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,5.74,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,2.87,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,26.19,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,99.68,58.73
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,170.08,125.45
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,236.43,181.67
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,309.07,241.26
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,374.38,293.47
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,444.37,347.07
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,504.92,391.47
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,567.39,435.46
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,623.84,473.54
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,680.72,509.55
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,725.59,536.32
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,772.42,563.87
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,813.46,587.03
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,852.55,608.58
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,883.79,622.98
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,901.72,628.96
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,925.71,639.72
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,946.7,648.47
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,958.48,652.8
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,966.65,655.21
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,968.67,655.23
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,966.94,653.28
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,959.06,649.2
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,947.48,643.1
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,931.31,634.38
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,911.61,623.59
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,886.3,608.5
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,857.82,591.52
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,823.67,570.68
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,786.99,548.15
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,747.65,524.18
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,705.93,497.06
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,619.36,436.72
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,541.34,382.09
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,536.75,379.6
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,511.57,359.71
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,457.65,318.47
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,403.22,275.66
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,347.33,231.01
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,291.6,185.85
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,228.59,136.0
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,172.84,95.22
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,117.28,63.53
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,73.89,54.95
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,72.35,53.96
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,64.64,47.85
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,62.28,46.2
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,59.82,44.42
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,56.39,41.79
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,52.88,38.98
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,47.55,34.59
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,42.1,29.9
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,34.26,22.96
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,26.24,15.18
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.49,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,25.35,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,96.23,54.95
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,164.06,121.05
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,226.11,174.26
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,301.01,236.13
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,365.06,287.34
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,433.51,339.68
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,493.77,384.39
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,556.01,428.81
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,611.51,466.26
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,667.36,502.15
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,715.33,530.51
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,762.24,557.23
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,798.73,576.27
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,837.36,596.16
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,868.92,611.87
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,897.74,625.68
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,920.08,635.35
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,939.22,643.08
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,938.99,641.65
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,947.23,645.66
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,949.49,644.81
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,948.13,642.02
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,941.25,639.47
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,930.76,634.85
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,914.93,626.61
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,895.71,616.14
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,858.51,593.76
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,802.59,556.05
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,799.0,560.07
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,772.23,548.16
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,719.28,509.09
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,661.34,467.18
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,639.02,454.67
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,603.26,431.25
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,553.77,395.16
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,503.34,357.32
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,450.66,317.25
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,407.62,284.14
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,350.66,238.47
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,285.93,185.24
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,241.54,157.64
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,224.55,154.43
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,166.41,110.98
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,106.98,81.74
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,113.87,87.68
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,126.79,98.43
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,116.16,90.29
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,105.05,81.69
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,82.92,63.8
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,62.84,47.29
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,55.29,41.07
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,47.56,34.45
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,36.98,25.12
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.18,14.92
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.21,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,24.56,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,96.35,52.82
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,166.35,122.19
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,229.77,176.76
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,306.2,240.34
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,371.16,293.5
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,440.61,348.27
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,502.1,394.92
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,565.56,441.38
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,621.31,479.74
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,677.34,516.36
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,724.81,545.59
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,767.14,570.53
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,806.33,593.18
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,843.35,613.95
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,792.47,576.01
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,699.22,507.76
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,686.84,495.78
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,670.75,480.73
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,829.26,589.08
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,945.5,659.87
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,947.2,655.68
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,945.32,650.79
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,937.95,644.02
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,927.04,635.27
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,810.41,558.14
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,656.91,453.6
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,635.21,439.63
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,613.01,423.95
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,673.66,463.56
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,721.46,492.79
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,718.27,492.82
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,693.52,479.21
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,649.52,449.24
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,603.95,417.77
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,555.73,385.32
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,504.17,349.34
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,451.17,310.27
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,398.1,269.76
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,342.99,226.43
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,288.36,182.96
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,234.38,141.17
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,175.47,98.97
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,122.32,68.85
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,80.81,60.43
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,83.02,62.55
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,85.58,64.85
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,83.89,63.85
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,80.35,61.29
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,74.56,56.69
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,68.58,51.8
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,59.52,44.38
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,50.18,36.45
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,38.62,26.33
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,27.18,15.51
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,13.89,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,19.99,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,90.41,47.36
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,160.51,118.18
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,223.87,172.99
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,300.55,237.01
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,367.5,291.76
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,439.49,348.32
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,501.44,394.82
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,565.52,441.11
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,622.49,480.6
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,679.96,518.26
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,729.62,549.29
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,774.55,576.35
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,815.98,600.47
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,855.41,622.77
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,887.57,641.24
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,916.91,657.77
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,939.81,669.34
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,947.53,671.41
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,959.45,677.73
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,967.81,681.87
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,970.57,681.31
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,969.61,678.62
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,962.54,673.08
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,951.78,665.44
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,934.63,653.26
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,914.06,639.11
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,789.11,556.04
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,646.09,456.01
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,661.52,468.8
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,675.02,478.7
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,706.91,503.79
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,712.87,510.44
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,666.88,477.87
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,619.14,443.65
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,568.71,406.58
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,516.97,367.4
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,462.97,325.53
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,408.45,281.97
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,347.27,232.99
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,290.05,186.23
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,232.47,139.89
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,176.09,98.21
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,144.32,92.67
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,167.93,131.03
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,112.9,87.17
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,67.38,50.32
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,64.77,48.5
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,62.04,46.5
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,58.34,43.62
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,54.52,40.54
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,48.85,35.83
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,43.05,30.79
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,34.38,23.08
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,24.09,13.2
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,12.1,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,21.29,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,91.11,45.14
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,162.17,118.87
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,226.37,174.09
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,303.81,237.68
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,369.83,289.44
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,440.58,341.61
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,502.02,386.24
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,565.48,430.48
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,621.66,467.55
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,678.1,502.75
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,727.15,531.98
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,771.13,557.25
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,811.1,580.31
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,848.87,601.7
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,558.93,408.47
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,191.86,140.1
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,529.16,389.36
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,845.62,594.63
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,732.27,514.28
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,615.36,434.59
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,625.72,441.48
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,634.71,446.2
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,498.37,353.92
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,350.29,250.97
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,570.25,406.05
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,751.92,523.82
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,818.4,568.23
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,857.38,594.73
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,826.11,575.7
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,783.09,549.89
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,744.16,524.48
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,703.05,496.96
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,620.0,437.91
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,543.82,383.68
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,495.67,350.44
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,451.27,319.23
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,425.98,300.41
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,389.45,272.11
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,348.41,237.02
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,292.96,188.26
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,238.41,145.32
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,179.09,102.26
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,125.49,71.49
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,83.56,62.84
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,82.25,62.07
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,80.84,61.15
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,77.79,59.0
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,74.58,56.67
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,69.55,52.75
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,62.25,46.81
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,54.66,40.52
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,46.89,33.84
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,36.25,24.42
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.4,13.89
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,12.83,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
