Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,32.51,20.82
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,18.87,4.87
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,10.24,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,27.36,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,61.61,40.13
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,103.65,77.53
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,158.62,123.84
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,205.02,162.5
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,254.66,202.75
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,249.14,197.55
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,250.09,196.77
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,247.55,193.63
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,256.25,198.88
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,298.89,230.61
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,342.25,262.01
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,390.47,295.17
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,421.26,315.06
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,336.37,250.86
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,252.37,187.05
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,274.22,202.63
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,314.47,230.73
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,376.77,274.62
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,438.54,316.76
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,654.8,465.11
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,846.29,585.49
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,840.97,578.01
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,833.01,571.51
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,835.74,571.85
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,835.27,570.11
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,785.34,539.21
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,735.33,508.3
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,741.42,513.79
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,742.77,515.45
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,710.34,495.13
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,676.01,473.43
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,642.84,453.43
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,602.4,427.24
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,553.51,393.23
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,504.06,357.69
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,451.44,318.4
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,404.94,283.23
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,352.67,241.42
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,294.47,193.97
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,212.8,142.75
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,187.36,136.57
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,181.37,131.73
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,162.32,126.14
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,148.55,115.72
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,134.16,104.64
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,120.75,94.39
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,106.94,83.58
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,86.44,66.84
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,66.02,49.87
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,55.74,41.26
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.16,32.09
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,32.07,20.37
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,18.09,3.37
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,36.2,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,102.27,68.7
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,173.93,131.49
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,246.22,191.07
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,312.69,244.04
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,385.69,299.53
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,355.83,276.43
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,327.65,253.63
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,371.02,285.57
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,414.5,316.27
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,466.92,352.77
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,520.28,388.94
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,529.96,392.96
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,517.51,382.24
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,413.93,306.6
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,287.71,212.76
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,438.45,322.76
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,571.04,413.62
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,549.14,395.57
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,525.97,377.98
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,613.44,437.89
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,716.35,504.55
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,600.9,424.72
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,488.27,346.8
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,541.81,383.3
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,576.77,405.53
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,433.53,309.16
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,300.2,216.53
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,561.21,406.03
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,760.11,539.1
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,722.36,514.49
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,682.99,490.56
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,520.73,378.13
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,379.86,277.31
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,199.9,147.68
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,20.82,10.78
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,118.15,86.9
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,209.32,156.21
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,182.54,136.26
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,156.58,117.08
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,97.94,71.97
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,36.5,23.66
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,38.55,25.49
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,40.6,28.74
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,22.73,13.7
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,4.94,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,4.53,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.11,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.29,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.46,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.64,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.82,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.41,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.27,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.21,0.44
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,16.47,7.78
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,24.75,14.92
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,34.29,23.01
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,43.86,30.99
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,62.57,46.48
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,82.07,62.39
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,95.33,72.86
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,108.59,83.16
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,104.92,79.72
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,101.65,76.68
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,99.1,74.24
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,96.71,71.98
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,95.32,70.68
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,94.0,69.46
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,104.05,77.06
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,114.11,84.6
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,149.32,111.99
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,184.72,139.18
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,234.15,176.35
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,283.57,212.84
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,281.45,210.9
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,279.3,209.12
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,274.89,205.72
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,270.44,202.34
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,296.55,221.78
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,331.91,247.83
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,367.57,274.19
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,400.99,298.69
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,434.25,323.38
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,466.93,347.26
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,408.14,304.18
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,356.58,266.35
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,370.86,277.71
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,378.58,283.62
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,320.0,240.1
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,265.06,199.46
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,226.21,170.41
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,195.55,147.53
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,196.33,147.66
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,198.83,149.17
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,185.53,138.73
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,160.88,128.84
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,122.0,97.19
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,70.34,54.26
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,60.97,46.65
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,51.36,38.67
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,42.61,31.22
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,33.87,23.66
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,25.57,16.42
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,17.29,9.11
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,10.69,3.11
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.1,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.13,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,37.8,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,115.14,76.81
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,180.84,139.33
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,257.59,205.59
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,326.35,264.01
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,408.35,330.96
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,265.43,215.86
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,64.2,47.54
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,83.52,63.26
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,102.94,78.63
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,111.51,85.04
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,120.12,91.42
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,172.14,132.05
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,225.25,172.36
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,197.95,150.58
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,171.55,129.68
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,282.19,214.1
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,382.41,287.47
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,367.86,274.94
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,353.35,263.05
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,360.21,267.11
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,366.75,270.85
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,429.33,315.96
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,490.09,358.63
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,547.59,398.81
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,586.13,425.51
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,527.42,383.68
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,460.36,336.17
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,312.06,229.79
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,166.65,121.99
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,365.84,271.02
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,538.17,392.21
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,345.21,254.16
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,160.86,117.8
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,164.41,120.93
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,167.8,123.58
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,143.0,104.96
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,118.86,86.8
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,163.67,121.22
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,204.3,152.06
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,130.49,96.27
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,53.99,37.27
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,107.46,79.41
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,151.87,120.05
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,103.26,80.58
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,48.87,35.63
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,42.2,30.24
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,35.53,24.74
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,40.93,29.38
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,54.25,40.62
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,45.2,32.85
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,37.51,26.0
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,26.6,15.86
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,15.52,0.0
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,8.54,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,44.82,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,129.47,84.68
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,202.09,155.05
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,283.11,224.75
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,163.62,131.43
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,14.82,6.73
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,53.45,38.95
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,97.0,74.65
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,111.63,86.09
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,126.26,97.37
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,93.0,70.26
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,63.13,45.92
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,105.87,80.08
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,150.44,114.93
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,174.53,133.53
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,198.71,152.08
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,179.52,136.53
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,160.89,121.57
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,249.61,189.93
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,359.71,272.17
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,367.94,277.08
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,375.86,282.12
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,266.51,200.47
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,154.34,115.02
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,221.87,166.36
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,289.19,216.04
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,473.53,352.41
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,623.13,457.5
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,657.2,480.57
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,675.41,493.09
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,626.88,458.04
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,580.85,424.96
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,462.65,340.56
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,358.2,264.69
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,390.5,288.79
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,413.46,304.56
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,218.44,161.42
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,28.27,16.65
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,178.67,124.48
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,283.61,187.95
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,234.23,149.8
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,194.6,123.48
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,99.52,65.45
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,58.93,43.73
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,62.66,47.05
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,66.41,50.36
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,57.62,43.25
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,48.85,36.05
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,40.11,28.67
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,31.38,21.2
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,23.5,14.42
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,15.64,7.57
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,9.45,1.95
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.28,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.71,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,32.91,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,102.1,64.27
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,168.69,127.85
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,243.31,190.78
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,311.29,247.18
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,386.03,306.98
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,449.89,356.26
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,524.61,411.58
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,490.82,383.06
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,434.35,337.68
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,591.07,454.83
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,753.12,566.41
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,757.92,565.68
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,746.96,554.84
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,790.89,581.27
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,840.17,609.74
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,899.98,645.55
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,949.56,673.01
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,964.01,679.62
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,974.88,684.46
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,978.91,684.58
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,965.59,674.27
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,958.97,669.76
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,948.72,663.06
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,933.53,652.81
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,914.83,640.49
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,889.17,624.56
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,860.42,606.75
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,827.1,586.51
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,791.11,564.39
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,750.68,538.1
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,708.04,508.97
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,662.22,477.36
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,614.59,443.53
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,513.99,370.4
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,432.52,311.69
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,430.32,307.71
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,399.22,278.26
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,335.1,231.58
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,299.32,209.1
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,244.56,159.55
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,173.39,98.46
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,112.51,62.59
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,73.0,54.68
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,97.88,75.31
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,130.48,102.1
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,115.92,90.66
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,100.87,78.72
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,76.93,59.12
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,53.62,39.68
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,44.12,31.53
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,36.04,24.32
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,25.09,14.09
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,13.99,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,28.36,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,81.81,48.9
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,146.11,109.94
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,227.71,178.37
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,154.17,121.45
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,54.78,39.45
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,267.51,215.61
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,494.57,393.01
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,551.35,433.4
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,617.2,479.9
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,575.25,444.92
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,511.4,394.22
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,386.05,297.43
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,236.33,179.78
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,160.32,120.8
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,88.78,64.44
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,171.93,128.74
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,257.76,192.9
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,270.4,201.65
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,282.89,210.49
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,231.85,172.27
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,182.42,135.05
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,206.5,153.14
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,230.35,170.75
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,379.27,280.64
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,513.76,375.47
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,513.4,374.2
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,512.07,373.07
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,557.18,404.63
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,586.86,424.79
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,628.45,455.95
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,656.81,477.2
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,557.72,406.6
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,472.5,345.55
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,503.6,369.24
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,504.8,367.78
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,451.6,325.76
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,394.67,280.13
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,312.11,221.99
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,268.52,197.07
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,236.17,162.27
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,180.68,109.78
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,130.02,80.33
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,94.46,73.48
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,100.3,78.64
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,105.82,83.51
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,102.34,81.04
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,93.61,74.07
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,81.99,64.35
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,70.03,54.11
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,56.04,42.01
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,41.7,29.34
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,27.1,15.66
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,7.68,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,14.85,4.12
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,32.74,20.6
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,50.66,35.9
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,73.73,55.35
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,97.18,74.91
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,170.43,135.39
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,253.48,201.9
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,268.92,212.24
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,266.93,209.19
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,345.85,269.58
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,411.4,318.09
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,473.01,362.07
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,555.22,419.12
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,423.07,319.83
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,268.14,202.01
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,227.63,171.3
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,188.44,140.95
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,234.76,175.77
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,281.17,209.73
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,242.94,180.58
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,205.79,152.5
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,188.72,139.67
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,171.92,126.94
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,179.38,132.28
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,186.67,137.38
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,264.65,194.85
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,352.61,257.48
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,383.98,279.32
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,413.15,299.71
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,468.73,339.41
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,510.22,368.47
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,426.48,309.71
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,348.1,254.43
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,339.16,248.71
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,329.34,241.82
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,255.87,188.79
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,189.8,140.5
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,149.63,110.87
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,110.23,81.21
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,127.09,94.53
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,142.43,106.62
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,111.21,82.87
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,80.09,61.58
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,68.93,52.53
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,57.21,42.88
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,49.27,36.41
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,41.35,29.84
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,33.87,23.52
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,26.4,17.1
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,19.36,10.94
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,12.33,4.75
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,7.39,0.09
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.56,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.28,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,41.36,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,119.13,68.06
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,196.55,148.78
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,280.14,220.04
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,161.59,128.58
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,13.99,5.95
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,50.53,36.22
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,91.44,69.56
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,106.63,81.39
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,121.78,93.03
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,155.48,119.41
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,189.7,145.65
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,260.26,199.59
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,317.28,241.87
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,318.09,241.33
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,318.51,240.77
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,498.48,374.88
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,680.73,502.35
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,652.61,479.12
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,602.83,442.8
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,599.98,439.39
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,596.01,434.97
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,556.23,406.06
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,500.06,365.89
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,296.72,219.63
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,100.19,71.65
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,323.1,240.31
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,547.74,399.24
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,372.35,273.31
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,211.31,154.85
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,288.11,212.06
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,356.02,261.18
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,473.9,348.23
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,564.44,412.05
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,387.24,284.43
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,239.48,176.32
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,269.43,198.8
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,295.46,217.42
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,304.21,220.99
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,295.96,209.95
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,253.58,177.51
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,213.54,148.5
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,181.64,130.73
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,156.29,123.28
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,117.85,92.38
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,67.14,50.76
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,58.04,43.45
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,48.86,35.91
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,45.54,33.21
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,52.25,38.87
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,42.98,30.77
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,35.23,23.71
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,24.6,13.02
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,40.29,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,116.3,62.58
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,195.27,146.82
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,280.32,219.21
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,352.43,279.25
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,430.88,342.01
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,496.0,392.01
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,563.8,441.98
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,622.57,482.86
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,678.8,520.48
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,728.83,552.49
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,777.78,583.09
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,693.46,520.99
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,575.73,431.62
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,761.95,566.56
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,910.5,662.64
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,888.34,644.53
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,828.7,600.49
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,858.94,619.9
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,886.48,636.61
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,884.83,632.91
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,880.04,627.58
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,933.51,666.02
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,953.47,677.68
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,908.39,646.97
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,837.15,594.72
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,743.84,531.46
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,665.46,476.96
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,512.99,371.48
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,371.71,270.46
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,248.72,182.25
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,128.33,92.82
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,261.0,192.42
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,382.09,279.29
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,339.58,248.36
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,299.76,219.87
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,347.68,253.81
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,375.79,270.63
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,337.31,240.64
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,297.39,209.24
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,246.63,165.24
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,185.62,114.83
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,134.97,85.31
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,99.83,77.29
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,104.07,81.11
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,113.23,88.93
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,101.36,79.54
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,89.02,69.6
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,76.76,59.51
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,64.09,48.81
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,50.62,37.16
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,36.82,24.97
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,24.12,12.24
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.1,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
