Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,33.94,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,101.1,50.3
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,177.52,133.04
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,260.04,203.39
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,337.9,267.92
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,419.83,333.48
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,474.27,375.25
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,529.28,415.78
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,549.91,428.9
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,573.83,443.74
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,611.61,468.16
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,646.98,490.12
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,758.88,566.45
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,860.43,630.16
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,892.62,648.34
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,911.04,658.3
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,838.82,607.64
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,710.21,514.9
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,739.53,535.19
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,767.22,552.83
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,797.63,570.39
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,808.68,575.62
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,763.46,543.78
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,732.83,521.59
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,696.63,495.61
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,646.77,460.81
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,638.58,455.6
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,628.98,449.1
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,578.89,413.7
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,531.03,379.88
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,588.57,421.8
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,631.34,451.73
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,634.78,456.19
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,613.68,442.76
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,541.92,389.6
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,481.16,344.89
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,446.72,317.64
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,397.22,275.94
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,339.85,229.29
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,277.2,178.18
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,223.22,137.97
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,185.96,114.8
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,119.82,71.02
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,68.34,51.14
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,66.46,49.84
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,59.07,43.88
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,56.41,41.91
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,53.68,39.82
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,49.61,36.49
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,45.47,32.95
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,38.63,26.92
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.66,20.54
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,20.24,8.85
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,11.1,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,39.83,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,113.62,52.17
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,195.3,145.86
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,281.17,218.79
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,355.47,280.53
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,436.72,345.34
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,501.68,394.85
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,569.29,444.08
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,626.77,482.72
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,688.14,522.81
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,738.04,554.2
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,786.77,584.19
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,828.98,609.27
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,859.45,626.35
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,890.77,644.67
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,919.22,661.02
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,941.99,673.02
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,961.44,683.0
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,973.96,690.1
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,982.78,695.07
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,889.47,633.14
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,746.51,532.33
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,674.09,482.69
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,585.76,421.05
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,570.15,409.79
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,554.09,397.77
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,613.18,439.93
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,676.9,483.6
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,637.59,455.1
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,592.0,423.15
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,675.68,485.92
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,712.61,514.52
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,665.02,480.41
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,615.74,444.88
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,563.39,407.02
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,509.85,366.91
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,453.88,322.94
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,397.82,277.6
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,336.29,227.19
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,278.64,179.2
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,220.83,132.59
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,165.0,91.75
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,109.19,60.81
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,72.48,54.35
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,65.3,48.68
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,64.4,48.12
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,61.26,45.78
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,58.02,43.27
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,53.36,39.46
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,48.6,35.41
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,41.09,28.82
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,31.63,20.34
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,20.18,8.14
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,9.39,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,35.58,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,102.87,41.56
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,181.57,135.43
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,267.99,209.36
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,341.61,271.18
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,421.86,336.1
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,488.37,388.0
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,557.74,440.06
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,617.25,481.35
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,677.53,521.32
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,728.91,554.41
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,775.51,583.42
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,817.36,608.94
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,857.09,632.68
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,889.94,652.87
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,919.98,671.19
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,943.21,683.67
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,951.11,686.27
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,812.96,591.55
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,614.58,448.31
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,683.02,495.9
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,729.84,526.83
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,722.55,520.66
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,713.57,513.77
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,639.62,461.99
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,583.13,421.66
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,750.54,544.85
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,858.75,620.2
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,823.59,596.3
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,786.07,571.78
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,700.3,509.01
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,608.01,441.26
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,584.19,425.0
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,554.12,403.51
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,487.82,355.2
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,431.11,313.8
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,427.43,308.4
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,396.21,278.56
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,339.21,231.31
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,282.94,184.49
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,205.57,136.41
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,189.81,139.04
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,134.94,90.61
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,74.87,56.32
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,72.41,54.57
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,69.81,52.62
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,66.19,49.89
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,62.44,46.97
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,56.45,42.05
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,50.26,36.77
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,40.13,27.97
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,31.57,20.2
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,19.78,7.09
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,8.54,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,39.21,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,112.3,38.58
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,194.75,144.52
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,281.08,219.02
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,353.9,279.98
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,433.24,343.64
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,499.8,394.95
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,569.13,446.19
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,627.98,486.56
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,684.32,523.93
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,735.27,555.81
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,785.13,586.05
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,827.36,610.4
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,867.49,632.87
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,899.85,649.89
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,918.46,657.96
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,939.99,667.97
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,958.19,675.79
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,970.4,682.0
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,978.97,686.13
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,981.29,685.2
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,979.81,682.15
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,972.03,677.49
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,960.49,670.67
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,864.26,609.43
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,733.83,519.68
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,823.44,586.09
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,867.22,616.32
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,833.49,595.24
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,796.83,572.71
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,755.1,546.18
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,710.96,516.3
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,651.02,471.67
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,592.22,428.06
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,558.11,404.16
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,507.98,366.4
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,439.09,314.13
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,387.44,275.52
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,338.95,233.64
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,279.49,180.15
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,214.49,127.58
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,156.48,84.7
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,115.82,69.31
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,111.61,86.31
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,84.86,64.75
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,59.62,44.16
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,52.19,38.23
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,49.63,36.25
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,45.35,32.74
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,41.01,29.01
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,34.39,23.16
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,27.66,16.93
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.52,4.72
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,38.91,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,110.96,29.66
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,194.74,143.19
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,281.74,217.28
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,355.05,277.49
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,434.95,340.09
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,501.42,389.83
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,570.7,439.18
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,629.25,478.15
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,685.22,514.15
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,736.06,544.47
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,785.82,573.12
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,826.63,595.93
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,865.17,616.96
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,897.91,637.02
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,916.9,648.55
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,936.49,660.17
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,952.44,669.49
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,861.34,610.81
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,717.65,511.97
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,870.41,618.49
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,973.38,682.17
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,882.68,621.81
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,750.4,530.31
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,768.76,544.77
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,795.7,563.09
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,745.12,528.93
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,706.6,502.8
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,511.04,368.34
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,330.22,238.73
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,308.28,223.75
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,282.74,205.48
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,476.28,348.97
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,611.57,442.09
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,559.06,402.03
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,505.61,361.53
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,449.87,318.18
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,393.73,273.26
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,336.09,226.71
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,279.18,180.25
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,222.21,134.69
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,160.94,89.98
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,105.82,59.67
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,71.95,53.68
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,69.68,52.07
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,67.29,50.29
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,63.54,47.46
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,59.65,44.42
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,54.3,40.04
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,48.81,35.35
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,38.29,26.24
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.31,18.08
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.76,1.99
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,30.38,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,88.83,14.71
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,170.76,125.82
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,258.19,201.36
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,333.4,264.15
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,415.7,330.15
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,482.91,382.3
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,553.14,434.54
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,613.98,477.23
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,675.78,518.91
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,727.96,552.08
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,775.46,581.17
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,818.39,606.49
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,859.33,629.96
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,892.15,649.43
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,922.15,667.03
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,937.18,673.61
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,960.66,685.75
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,973.32,692.36
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,982.32,696.87
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,984.06,696.1
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,981.99,693.13
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,852.12,607.28
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,665.91,476.7
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,828.64,592.95
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,925.15,655.27
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,898.92,637.6
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,869.39,618.92
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,836.0,597.71
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,799.45,574.34
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,757.64,547.36
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,713.38,517.26
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,665.86,483.54
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,616.41,447.57
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,563.04,407.62
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,508.46,365.6
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,427.77,305.67
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,372.37,266.21
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,329.16,233.2
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,287.4,201.11
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,245.17,169.47
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,205.56,141.42
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,134.77,86.91
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,63.33,46.66
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,61.91,45.74
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,60.48,44.73
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,52.62,38.52
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,49.71,36.33
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,45.8,33.1
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,41.88,29.69
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,34.89,23.5
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.78,16.81
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.68,0.15
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,30.92,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,89.29,4.73
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,174.12,127.66
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,264.12,205.57
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,337.75,266.97
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,418.06,331.11
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,485.86,383.42
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,556.73,435.76
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,617.56,476.77
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,679.18,516.51
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,730.38,548.35
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,776.8,576.1
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,820.66,601.46
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,862.57,624.96
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,895.42,642.17
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,925.46,657.39
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,937.55,661.24
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,957.89,670.41
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,970.29,677.34
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,979.08,682.26
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,980.66,682.18
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,978.47,679.93
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,834.71,587.1
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,642.64,454.7
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,708.27,501.75
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,752.55,532.59
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,701.77,497.32
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,652.18,463.21
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,740.14,529.0
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,786.68,564.48
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,753.37,541.63
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,709.55,511.38
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,661.3,477.76
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,611.37,442.02
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,558.88,404.04
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,505.48,364.05
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,449.18,319.93
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,392.57,274.28
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,324.12,224.6
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,285.06,200.17
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,242.24,168.68
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,209.9,146.58
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,170.11,122.65
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,151.75,118.26
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,109.88,85.06
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,63.85,47.69
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,54.28,40.0
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,44.69,32.11
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,35.54,24.45
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,26.4,16.67
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,18.54,9.85
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,10.69,2.95
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,5.33,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,6.4,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,12.38,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,50.1,33.15
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,95.13,71.77
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,135.77,106.1
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,178.27,141.3
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,216.25,172.11
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,254.92,202.69
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,388.49,307.74
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,537.86,419.01
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,660.18,506.18
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,776.97,583.5
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,821.34,610.15
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,863.87,635.94
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,842.73,618.61
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,795.18,582.73
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,892.82,646.61
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,961.08,686.53
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,973.68,691.86
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,982.61,695.58
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,983.82,693.26
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,981.2,688.79
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,931.57,657.33
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,850.41,600.4
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,847.94,598.09
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,842.41,593.06
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,870.79,616.0
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,867.31,614.49
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,834.0,593.43
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,797.59,570.55
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,755.42,543.75
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,710.82,513.78
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,663.25,479.88
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,613.68,443.68
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,560.41,405.24
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,505.94,364.48
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,449.63,320.34
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,392.82,274.31
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,296.82,207.21
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,255.35,185.67
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,232.73,162.26
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,194.12,127.48
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,157.59,109.22
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,135.88,106.37
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,128.12,100.48
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,117.49,92.13
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,102.25,80.0
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,86.68,67.37
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,71.69,54.92
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,56.44,41.96
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,41.71,29.18
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,25.9,15.07
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,13.21,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.68,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,16.21,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,90.9,64.4
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,153.0,118.76
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,201.92,160.43
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,253.53,202.94
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,298.7,238.68
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,344.41,273.49
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,512.54,401.53
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,688.46,523.16
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,739.48,552.65
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,789.41,581.77
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,831.65,605.78
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,871.79,628.03
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,779.21,564.49
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,653.02,473.67
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,640.54,463.14
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,604.31,436.04
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,512.64,371.34
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,399.67,290.7
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,421.84,306.91
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,443.29,321.62
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,536.51,386.69
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,607.39,434.76
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,632.6,451.84
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,669.35,476.59
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,674.55,480.09
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,676.92,481.98
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,669.76,478.21
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,659.5,472.3
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,666.68,478.47
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,661.6,475.99
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,593.53,428.45
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,530.34,384.16
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,462.35,335.99
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,402.29,293.11
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,385.99,280.67
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,364.13,262.79
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,330.04,235.49
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,290.57,203.11
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,237.72,158.91
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,179.38,112.63
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,126.73,81.88
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,93.12,72.46
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,101.28,79.73
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,117.67,93.79
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,103.69,82.51
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,89.31,70.71
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,74.24,57.9
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,58.81,44.49
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,43.31,30.86
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,27.84,16.65
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,14.32,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,8.96,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,20.98,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,137.13,98.66
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,238.83,186.53
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,317.27,252.11
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,401.03,319.35
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,334.76,266.83
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,257.46,203.78
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,192.6,150.89
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,126.15,95.77
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,225.58,173.91
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,317.18,241.78
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,392.44,294.44
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,450.7,333.34
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,493.39,361.37
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,535.83,388.89
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,521.07,376.12
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,504.46,362.76
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,433.07,312.73
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,382.59,276.66
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,545.09,390.3
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,703.31,492.88
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,727.74,507.32
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,749.63,521.72
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,860.49,598.77
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,922.2,638.84
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,709.95,501.4
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,462.22,329.63
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,556.52,397.48
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,637.55,451.63
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,692.11,493.68
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,708.47,509.77
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,660.68,476.88
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,611.29,442.3
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,558.39,404.54
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,504.48,364.52
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,446.81,319.56
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,389.38,273.25
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,330.88,224.94
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,273.09,176.81
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,215.16,130.19
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,159.22,89.65
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,97.63,55.44
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,67.45,50.79
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,64.94,48.92
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,62.3,46.89
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,58.67,44.07
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,54.92,41.06
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,48.98,36.05
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,42.87,30.69
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,34.25,22.99
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.43,14.31
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
