Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,7.68,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,105.2,54.31
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,212.74,162.04
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,290.91,227.77
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,383.08,300.9
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,456.21,357.75
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,533.12,415.18
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,598.12,460.25
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,664.39,504.31
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,719.45,538.86
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,773.92,572.07
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,818.6,597.96
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,861.46,622.22
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,890.58,636.6
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,922.69,652.75
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,949.68,665.43
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,973.47,676.04
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,986.12,683.08
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,995.06,688.15
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,982.93,679.29
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,980.28,676.55
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,859.7,600.32
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,707.0,496.93
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,834.75,588.32
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,919.05,643.44
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,830.42,584.64
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,712.95,504.24
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,652.04,462.83
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,594.34,422.56
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,546.69,390.48
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,509.6,365.02
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,510.32,366.1
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,499.94,358.89
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,511.8,368.03
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,494.92,354.03
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,437.32,309.1
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,380.06,263.34
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,321.78,216.27
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,259.82,166.23
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,202.44,121.7
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,149.14,85.49
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,94.18,58.77
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,73.97,55.88
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,70.89,53.56
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,67.71,51.07
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,62.72,47.2
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,55.54,41.31
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,46.97,33.93
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,38.23,26.15
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,27.98,16.31
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,17.3,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,9.39,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,97.23,45.75
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,195.09,149.42
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,270.18,214.57
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,353.62,283.75
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,424.49,340.42
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,499.88,398.07
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,572.53,450.11
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,640.53,496.01
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,696.56,531.53
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,752.16,565.63
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,800.62,594.28
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,847.62,621.32
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,883.18,642.42
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,916.15,661.79
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,940.49,674.19
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,969.04,689.27
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,982.05,693.91
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,991.37,696.47
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,913.65,644.57
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,815.29,575.04
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,756.74,535.55
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,715.24,506.12
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,748.98,530.1
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,792.22,558.87
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,774.76,548.16
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,753.25,535.27
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,383.78,283.06
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,23.35,12.32
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,92.95,66.07
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,162.22,118.52
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,97.45,69.54
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,33.3,20.3
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,172.36,127.1
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,299.51,221.09
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,272.57,200.96
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,246.8,182.14
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,201.16,148.95
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,162.44,120.77
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,96.59,70.45
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,27.3,16.2
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,85.86,61.8
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,131.42,103.82
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,117.42,92.75
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,102.96,81.21
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,88.04,68.99
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,72.71,56.12
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,56.93,42.57
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,40.79,28.43
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,25.91,14.48
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.24,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,8.63,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,17.31,8.24
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,28.92,18.31
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,40.79,28.51
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,56.42,41.74
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,71.94,54.69
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,80.26,61.48
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,88.71,68.27
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,105.1,81.49
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,121.46,94.53
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,122.69,95.2
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,124.19,96.11
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,132.46,102.52
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,140.77,108.94
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,155.29,120.19
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,169.82,131.34
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,186.13,144.06
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,202.35,156.66
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,201.18,155.54
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,200.04,154.51
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,178.06,137.04
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,156.57,119.96
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,169.46,129.89
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,182.14,139.57
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,192.37,147.54
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,202.37,155.32
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,171.72,131.28
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,141.77,107.72
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,157.57,120.51
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,173.0,133.0
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,164.73,126.53
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,156.61,120.23
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,122.55,93.27
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,89.1,66.62
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,89.01,66.71
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,88.9,66.78
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,97.2,73.81
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,105.17,80.65
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,75.67,56.79
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,44.75,31.5
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,41.81,29.2
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,38.88,28.29
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,33.88,24.03
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,28.89,19.73
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,23.5,15.05
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,18.11,10.3
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,13.57,6.2
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,9.03,2.09
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,5.33,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,125.17,46.53
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,257.41,200.96
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,341.1,276.88
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,433.63,355.84
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,507.25,416.63
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,584.56,476.32
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,644.49,520.32
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,709.53,566.73
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,763.18,602.83
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,815.77,637.25
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,858.73,662.72
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,899.35,685.99
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,921.56,698.6
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,951.43,716.51
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,974.74,728.38
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,994.66,737.95
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,1006.53,743.65
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,1014.56,746.96
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,900.25,667.22
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,734.58,544.85
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,724.78,537.84
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,713.37,528.78
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,668.26,494.61
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,608.05,450.28
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,453.47,338.72
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,282.23,211.27
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,293.6,220.29
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,313.79,235.32
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,449.37,338.38
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,566.06,423.58
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,482.21,361.22
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,412.77,309.76
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,434.37,326.01
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,439.82,328.4
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,331.48,247.92
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,244.9,184.74
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,260.11,193.66
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,258.28,187.38
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,128.66,91.59
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,17.35,8.52
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,73.26,52.64
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,121.09,97.47
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,108.43,87.02
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,95.21,76.06
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,71.42,55.99
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,49.44,37.12
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,42.32,30.75
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,35.08,23.99
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,22.8,11.34
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,13.66,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,110.13,31.4
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,231.47,178.82
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,317.45,255.32
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,412.6,334.92
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,488.46,395.87
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,568.25,456.3
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,633.38,501.8
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,699.54,546.2
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,754.71,582.31
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,804.35,613.71
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,848.37,640.66
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,890.17,665.69
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,924.73,685.07
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,956.38,702.37
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,980.55,715.3
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,1001.28,726.08
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,1000.61,723.56
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,1008.79,727.06
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,1010.01,725.36
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,1007.36,721.45
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,998.33,715.13
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,985.44,706.57
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,966.76,693.11
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,944.4,677.49
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,916.22,659.57
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,884.68,639.51
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,795.83,578.4
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,695.21,505.59
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,484.48,357.68
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,283.46,209.77
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,483.92,362.08
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,614.2,453.6
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,558.66,410.97
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,502.08,367.39
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,396.88,289.47
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,324.8,238.66
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,267.29,196.65
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,222.44,164.79
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,195.58,130.38
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,137.94,75.52
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,80.67,50.7
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,60.88,45.99
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,57.86,43.7
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,54.75,41.26
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,50.27,37.63
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,45.7,33.75
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,38.82,27.59
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,31.82,21.06
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,20.53,8.9
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,9.39,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,120.76,23.41
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,250.86,194.51
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,338.23,273.18
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,435.07,354.16
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,510.78,414.25
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,590.28,472.66
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,656.02,517.93
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,718.49,558.88
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,773.78,594.77
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,828.02,629.02
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,873.52,655.31
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,916.82,679.63
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,950.62,697.5
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,969.86,705.81
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,992.82,717.27
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,1012.26,726.44
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,1024.49,731.92
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,1032.8,735.14
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,1033.48,732.32
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,1030.14,727.25
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,1020.24,719.79
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1006.37,710.09
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,986.17,695.27
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,962.2,678.34
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,933.67,659.33
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,901.65,638.22
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,862.27,612.0
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,820.27,584.17
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,774.65,554.44
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,726.64,521.17
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,674.96,484.61
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,621.44,445.92
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,564.87,404.05
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,507.28,360.23
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,447.1,313.63
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,383.73,263.32
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,321.22,212.55
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,259.64,162.34
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,197.76,114.17
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,137.95,73.98
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,79.49,49.76
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,60.45,45.14
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,57.75,43.09
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,54.98,40.89
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,50.48,37.29
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,45.89,33.45
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,38.56,26.96
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,31.1,20.06
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,20.2,7.49
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,9.39,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,125.94,9.09
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,264.33,202.96
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,350.97,281.8
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,446.72,361.74
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,522.69,422.74
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,602.39,481.85
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,666.66,525.85
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,727.17,565.12
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,783.4,601.66
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,838.54,636.49
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,882.25,662.76
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,923.54,687.03
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,957.33,704.54
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,976.34,712.08
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,998.86,721.87
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,1017.78,729.13
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,1029.83,731.36
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,1037.97,731.06
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,1038.48,726.72
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,1034.96,720.06
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,1025.42,712.09
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,1011.87,701.9
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,991.46,686.31
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,967.27,668.68
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,938.09,651.95
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,905.46,633.02
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,866.86,610.83
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,825.26,586.36
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,779.44,558.18
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,731.17,526.29
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,678.84,489.32
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,624.68,450.03
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,567.32,408.95
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,508.93,365.39
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,447.7,317.35
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,386.33,267.61
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,319.98,213.11
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,257.63,161.51
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,195.12,112.37
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,134.98,71.85
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,76.57,48.09
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,64.63,48.31
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,56.44,41.77
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,53.6,39.58
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,49.02,35.9
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,44.38,31.98
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,37.41,25.87
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,30.35,19.32
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,18.97,5.33
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,7.68,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,94.49,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,198.89,149.56
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,283.21,225.01
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,381.57,306.52
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,458.49,368.37
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,539.41,430.42
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,609.2,479.42
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,680.62,527.27
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,736.45,562.11
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,791.66,595.3
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,838.92,622.44
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,879.08,644.23
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,914.18,662.13
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,946.4,677.71
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,972.26,688.84
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,994.78,697.63
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,994.73,696.09
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,1003.67,700.49
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,1005.62,699.23
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,1003.71,695.86
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,994.48,690.37
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,981.4,682.71
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,963.05,670.53
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,941.0,656.19
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,912.2,638.47
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,880.09,618.71
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,809.68,573.36
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,725.58,515.36
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,536.31,385.84
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,362.55,262.0
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,443.75,322.11
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,506.09,365.6
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,517.33,372.68
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,495.19,353.76
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,435.25,306.64
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,375.15,258.15
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,313.58,208.07
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,253.07,158.68
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,192.47,111.32
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,133.99,72.2
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,71.56,45.04
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,61.07,45.19
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,58.05,42.93
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,54.96,40.53
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,50.09,36.62
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,45.14,32.45
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,37.41,25.69
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,29.52,18.41
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,14.54,1.24
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,103.73,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,222.98,166.48
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,308.31,243.54
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,403.0,321.48
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,479.01,381.21
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,559.04,439.79
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,624.64,483.47
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,691.34,525.54
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,746.4,559.31
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,795.8,588.31
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,840.01,611.95
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,882.12,633.61
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,916.31,652.38
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,947.6,669.26
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,973.85,683.7
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,984.64,688.68
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,996.43,695.96
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,1004.44,701.03
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,1004.14,699.71
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,999.91,696.17
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,990.63,689.9
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,977.51,681.45
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,956.02,668.53
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,931.04,653.52
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,902.96,636.06
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,871.59,616.52
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,831.5,590.54
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,789.22,563.04
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,751.9,538.63
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,704.82,506.38
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,652.84,470.21
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,599.93,432.37
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,544.23,392.08
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,487.9,349.87
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,429.38,304.03
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,368.64,255.46
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,309.04,207.22
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,250.91,160.08
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,193.73,116.09
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,140.37,81.02
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,87.49,66.52
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,78.09,59.22
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,74.68,56.71
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,68.9,52.13
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,61.2,45.89
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,53.29,39.22
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,41.74,29.23
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,29.92,18.55
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,15.12,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,80.25,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,170.23,124.74
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,246.77,193.87
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,332.23,264.65
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,406.59,324.14
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,494.16,390.6
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,574.91,447.59
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,658.68,503.39
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,714.83,537.13
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,770.48,569.37
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,762.64,559.45
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,738.67,539.24
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,838.25,602.87
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,921.8,652.3
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,794.98,566.16
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,639.19,456.7
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,646.08,461.72
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,629.72,450.31
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,752.32,533.37
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,870.94,609.56
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,844.61,590.28
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,816.17,571.23
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,879.05,614.27
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,919.55,638.99
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,891.43,621.11
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,860.18,601.97
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,822.84,579.45
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,783.07,554.78
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,739.58,525.57
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,694.07,494.48
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,644.4,460.29
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,593.31,424.17
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,539.08,384.51
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,482.63,342.15
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,424.57,297.57
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,366.9,251.95
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,308.29,205.26
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,251.27,159.72
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,193.8,115.83
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,139.1,79.92
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,86.86,65.65
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,79.03,59.71
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,74.56,56.34
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,67.67,50.86
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,60.25,44.87
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,52.65,38.47
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,41.43,28.77
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,29.96,18.27
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.14,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
