Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,66.33,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,157.45,114.02
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,236.47,185.47
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,324.66,258.46
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,398.28,317.26
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,476.88,377.14
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,542.23,424.01
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,609.64,470.01
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,675.45,512.23
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,733.84,547.76
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,781.44,575.57
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,827.43,601.76
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,863.82,621.8
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,897.72,640.06
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,931.65,657.55
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,955.36,668.52
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,969.11,676.96
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,979.24,683.39
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,980.14,683.57
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,977.28,681.55
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,969.56,676.81
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,958.1,669.92
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,820.71,580.7
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,671.59,477.84
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,463.21,335.46
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,257.23,186.77
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,443.97,324.28
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,602.79,434.64
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,456.89,331.42
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,325.74,237.01
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,343.99,251.08
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,358.71,261.83
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,380.78,277.76
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,389.67,283.14
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,345.07,250.13
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,303.85,219.63
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,204.84,148.53
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,122.75,89.9
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,152.47,110.11
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,165.47,118.34
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,136.39,106.27
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,116.7,90.85
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,97.83,75.82
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,84.49,65.07
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,74.22,56.72
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,61.81,46.24
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,46.06,32.58
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,29.97,17.98
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,15.34,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,64.4,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,184.74,133.99
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,266.89,210.79
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,359.58,288.16
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,355.29,285.85
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,325.32,261.93
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,487.85,390.76
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,658.07,516.62
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,603.33,471.6
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,524.56,408.27
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,660.29,507.41
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,791.46,596.4
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,793.33,592.6
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,800.83,593.0
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,759.6,558.84
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,693.19,508.64
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,715.34,522.48
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,735.57,534.13
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,670.26,485.59
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,583.65,423.3
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,569.0,412.74
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,553.84,401.35
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,548.04,397.13
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,541.43,392.34
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,573.95,415.45
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,602.36,435.07
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,482.37,350.15
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,359.95,262.33
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,432.81,315.62
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,486.58,352.96
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,510.4,369.84
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,520.39,376.28
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,456.59,330.9
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,403.27,292.88
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,400.76,287.08
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,368.43,255.0
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,307.32,204.65
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,247.43,155.58
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,189.42,117.22
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,154.48,101.53
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,93.67,72.26
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,62.79,47.22
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,58.76,44.03
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,54.58,40.58
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,49.29,36.15
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,43.91,31.44
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,35.28,23.74
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,26.46,15.0
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,13.14,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,60.72,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,178.14,128.53
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,261.89,208.82
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,356.29,289.17
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,433.58,352.93
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,522.38,422.63
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,356.76,289.08
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,146.27,114.41
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,92.38,70.44
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,47.22,33.09
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,296.58,235.81
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,566.53,437.28
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,756.58,573.52
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,942.7,694.7
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,963.39,702.95
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,988.0,715.28
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,924.08,670.16
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,837.52,607.6
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,862.27,622.5
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,883.84,634.15
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,834.83,599.2
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,784.11,563.64
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,670.89,484.22
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,561.13,405.96
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,657.83,475.71
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,741.4,532.99
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,719.92,518.0
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,695.78,501.96
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,706.45,511.53
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,697.53,506.9
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,562.12,409.98
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,440.1,321.72
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,401.43,294.87
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,364.4,268.26
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,299.76,221.19
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,244.09,180.87
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,223.05,165.38
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,201.87,149.52
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,178.05,131.77
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,155.22,115.27
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,131.98,104.36
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,116.86,92.46
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,101.34,79.82
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,85.48,66.68
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,69.57,53.46
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,54.23,40.36
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,37.84,26.01
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,21.25,10.7
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,11.1,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,50.56,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,156.39,109.85
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,242.51,191.31
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,339.49,272.63
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,231.39,186.83
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,83.93,63.82
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,381.57,308.13
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,655.19,510.54
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,714.34,546.67
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,773.09,583.19
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,823.87,612.56
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,873.17,640.15
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,909.66,660.1
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,943.45,678.18
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,834.26,604.17
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,703.77,511.83
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,876.7,629.75
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,1012.11,710.47
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,878.89,622.38
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,723.49,515.38
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,879.08,623.22
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,980.7,685.61
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,962.76,672.44
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,941.07,658.47
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,911.82,640.51
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,879.29,620.53
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,843.94,598.71
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,805.26,574.63
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,759.58,545.65
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,711.59,512.97
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,660.31,477.19
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,607.2,439.05
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,549.87,396.44
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,491.23,351.52
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,430.05,303.56
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,368.97,254.15
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,306.46,203.25
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,245.23,153.32
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,184.35,106.23
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,126.03,68.62
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,63.41,47.3
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,60.37,45.1
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,56.9,42.41
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,53.36,39.56
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,47.99,35.1
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,42.54,30.34
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,33.39,22.17
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,24.03,12.27
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,12.38,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,69.15,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,194.33,135.14
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,287.02,226.03
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,389.09,310.84
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,468.75,374.05
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,552.81,436.46
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,620.44,483.45
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,689.38,529.32
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,745.96,563.99
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,801.91,596.66
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,842.61,618.51
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,886.88,642.05
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,921.18,658.45
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,952.55,672.64
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,981.21,683.43
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,994.55,684.73
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,1005.96,690.07
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,1013.54,693.3
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,1014.49,691.44
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,1011.49,687.52
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,1000.54,681.61
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,985.7,673.59
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,965.92,662.36
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,942.37,648.82
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,912.58,631.84
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,879.39,612.7
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,840.67,590.6
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,799.14,566.3
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,618.0,443.14
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,439.37,316.17
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,489.37,354.28
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,521.26,376.68
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,515.46,371.48
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,484.36,346.06
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,304.86,218.2
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,177.62,130.16
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,229.76,158.47
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,237.7,147.06
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,176.69,99.79
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,118.32,62.53
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,62.81,46.63
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,55.56,40.92
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,52.59,38.64
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,49.61,36.24
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,44.49,31.98
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,39.32,27.45
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,30.9,19.91
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,22.34,10.21
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,11.52,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,71.26,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,198.7,135.69
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,291.3,230.97
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,392.61,317.48
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,471.91,382.99
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,555.69,448.0
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,623.39,496.96
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,692.38,544.84
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,593.98,468.1
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,467.14,366.61
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,427.14,333.03
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,402.41,310.26
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,564.72,431.72
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,732.19,549.35
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,751.68,557.34
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,768.64,564.6
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,899.79,654.61
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,1010.07,722.26
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,1010.16,718.25
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,1006.29,713.05
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,983.37,696.99
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,969.81,687.13
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,948.8,671.82
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,924.36,654.56
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,809.2,577.99
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,668.12,479.39
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,743.85,534.49
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,787.98,565.28
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,742.6,533.76
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,695.18,500.97
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,643.06,464.53
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,589.96,426.39
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,534.0,385.91
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,477.68,343.64
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,416.48,295.97
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,358.1,248.98
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,282.55,195.02
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,234.19,164.7
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,193.08,126.44
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,132.93,78.98
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,83.72,64.14
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,80.3,61.7
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,73.8,56.55
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,69.03,52.69
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,59.5,44.71
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,49.7,36.22
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,36.18,24.2
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,22.6,9.35
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,12.38,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,31.34,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,97.85,62.68
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,180.22,141.91
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,266.33,215.77
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,354.5,288.64
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,435.7,353.58
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,506.45,407.94
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,580.08,462.39
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,638.34,502.93
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,697.04,542.0
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,748.8,573.96
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,809.49,611.06
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,847.19,632.18
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,882.45,651.39
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,915.65,669.41
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,945.88,685.26
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,959.83,691.3
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,970.27,695.28
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,974.59,694.86
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,966.82,687.08
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,831.37,594.86
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,679.02,487.45
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,553.36,401.07
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,434.1,316.06
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,463.17,337.78
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,503.25,365.73
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,485.97,353.41
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,468.43,341.28
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,511.64,373.36
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,552.83,402.46
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,518.03,377.87
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,482.7,352.93
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,459.66,336.05
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,432.42,314.72
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,388.42,280.36
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,340.97,242.11
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,294.72,202.06
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,234.62,150.01
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,177.51,106.08
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,123.72,71.79
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,74.69,57.21
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,71.63,54.99
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,67.15,51.34
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,60.41,45.66
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,52.34,38.85
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,44.11,31.63
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,32.24,20.95
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,20.14,6.43
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,11.1,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,52.7,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,155.34,98.98
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,248.65,196.35
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,348.77,281.69
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,217.13,177.01
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,54.05,39.46
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,76.01,57.57
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,97.94,75.07
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,126.44,97.81
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,155.12,120.21
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,176.45,136.16
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,197.89,151.9
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,254.34,194.56
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,293.31,223.03
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,271.6,205.28
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,232.02,174.49
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,259.8,195.27
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,308.38,230.87
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,429.86,320.04
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,569.92,417.47
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,563.79,411.4
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,556.89,406.03
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,586.92,426.57
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,614.0,444.49
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,582.39,422.03
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,551.29,400.28
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,495.12,360.31
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,431.3,314.79
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,503.75,368.45
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,561.17,409.23
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,521.28,380.69
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,481.78,352.56
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,497.31,363.46
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,477.02,345.3
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,415.9,296.47
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,355.55,246.84
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,293.49,195.42
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,232.82,145.34
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,170.73,108.81
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,153.77,110.47
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,123.43,97.19
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,108.99,85.78
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,94.02,73.53
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,78.6,60.65
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,56.34,41.99
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,37.09,25.55
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,28.16,17.42
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,19.07,3.93
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,9.82,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,46.86,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,140.24,84.61
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,222.42,173.64
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,307.02,245.6
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,377.26,302.62
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,452.24,360.23
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,502.79,395.24
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,552.92,428.03
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,574.98,440.86
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,592.72,450.5
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,628.54,472.75
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,662.32,492.92
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,710.55,524.36
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,757.75,554.43
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,773.47,563.13
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,786.39,570.3
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,699.77,509.91
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,610.36,446.93
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,565.31,414.43
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,519.99,380.97
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,378.36,279.89
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,247.7,183.38
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,306.25,226.6
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,348.07,256.35
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,487.23,358.23
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,614.19,447.28
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,456.46,335.13
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,311.62,229.56
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,338.34,250.0
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,362.1,267.45
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,371.48,274.58
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,381.81,282.09
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,307.1,227.86
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,244.11,181.89
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,190.77,142.19
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,141.36,105.06
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,183.98,136.18
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,211.8,154.63
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,151.02,110.83
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,101.22,75.31
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,88.66,68.9
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,76.66,59.22
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,64.56,49.26
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,52.35,39.02
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,40.41,28.79
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,28.09,18.08
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,18.15,9.17
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,8.22,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.27,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,8.96,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,18.26,5.42
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,47.11,32.43
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,82.66,62.68
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,115.49,90.61
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,148.72,118.36
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,131.18,103.14
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,102.7,78.82
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,53.87,38.86
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,13.2,5.29
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,58.91,42.71
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,108.28,82.03
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,152.05,116.41
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,196.6,150.66
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,291.01,222.25
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,368.77,278.74
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,381.36,286.85
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,393.64,295.19
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,428.79,320.15
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,462.87,343.87
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,479.74,355.64
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,514.56,379.87
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,588.03,432.13
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,672.76,489.83
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,640.08,466.15
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,607.51,443.63
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,711.67,521.57
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,772.53,565.74
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,727.48,536.21
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,680.27,504.04
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,628.89,467.75
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,578.04,430.43
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,502.61,373.76
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,435.7,323.08
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,344.38,255.53
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,276.15,206.38
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,268.26,190.74
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,227.06,144.9
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,165.18,96.86
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,111.41,63.27
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,65.41,50.2
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,62.66,48.14
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,59.28,45.43
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,55.92,42.59
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,48.69,36.23
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,39.08,27.6
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,27.79,17.0
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,16.32,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,8.96,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
