Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,906.7,724.95
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,950.21,753.95
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,983.04,773.03
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,1012.63,789.65
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,1034.39,801.14
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,1052.36,810.1
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,1061.43,812.66
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,1066.32,812.62
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,1063.23,807.41
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,1055.9,799.64
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,1041.4,788.81
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,1022.75,775.41
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,998.15,757.19
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,969.63,736.49
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,935.04,712.71
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,896.93,686.54
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,853.36,656.5
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,806.8,624.21
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,755.55,588.13
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,701.93,547.37
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,644.42,501.9
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,585.34,454.03
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,523.29,403.9
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,460.52,351.34
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,395.23,294.48
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,330.33,236.65
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,264.27,178.13
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,199.92,122.89
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,131.99,71.12
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,71.28,39.58
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,45.99,35.32
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,42.94,32.72
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,38.04,28.21
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,33.15,23.5
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,24.79,15.22
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,16.39,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,7.68,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,194.85,71.66
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,388.0,316.7
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,485.16,405.65
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,588.19,491.38
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,664.88,551.06
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,743.05,608.39
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,802.21,650.26
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,860.4,689.97
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,896.59,711.43
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,940.36,737.83
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,972.53,755.8
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,1001.48,771.38
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,1022.76,782.24
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,1040.27,790.66
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,967.37,739.28
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,866.29,668.88
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,961.3,732.44
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,1043.31,783.24
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,1028.94,769.98
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,1010.49,755.4
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,985.8,736.96
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,957.29,716.21
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,922.57,692.81
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,884.4,667.13
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,841.54,638.74
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,795.76,608.13
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,745.21,573.47
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,692.34,534.36
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,602.37,466.11
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,518.41,401.43
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,460.37,355.42
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,403.79,309.07
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,370.23,276.78
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,325.58,232.53
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,250.06,168.92
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,185.48,116.36
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,129.43,72.14
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,70.36,39.78
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,46.26,35.56
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,42.84,32.62
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,37.95,28.1
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,33.1,23.4
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,24.31,14.56
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,15.44,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,7.26,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,182.07,46.0
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,370.53,300.67
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,468.23,391.59
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,573.17,479.43
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,643.31,534.45
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,722.65,593.24
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,783.79,634.54
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,844.09,673.14
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,892.1,701.79
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,937.85,727.92
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,971.14,745.44
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,989.94,752.94
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,1012.25,763.59
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,1030.9,771.7
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,1040.13,775.18
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,1045.32,776.31
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,1042.79,771.21
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,1036.12,763.76
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,1022.3,753.4
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,1004.43,740.71
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,979.7,722.43
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,951.2,701.95
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,916.88,678.27
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,879.18,652.48
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,835.81,621.77
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,789.64,589.26
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,739.49,553.63
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,687.15,514.4
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,630.42,471.16
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,572.29,425.99
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,511.35,379.28
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,449.93,330.4
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,386.07,278.0
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,320.63,222.94
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,255.73,168.36
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,192.84,116.61
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,130.5,71.04
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,71.92,41.63
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,49.01,37.6
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,45.3,34.37
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,36.41,26.38
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,31.19,21.38
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,22.28,12.36
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,13.27,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,6.83,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,169.35,17.47
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,346.59,275.04
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,440.91,362.38
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,542.66,446.45
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,615.02,502.8
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,683.79,553.52
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,743.58,595.36
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,802.69,635.0
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,845.91,661.44
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,886.86,685.71
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,919.97,706.04
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,950.06,724.21
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,969.2,733.57
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,973.15,732.92
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,981.69,735.81
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,986.47,736.31
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,982.83,732.06
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,975.33,725.54
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,962.02,715.63
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,944.99,703.49
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,921.17,686.23
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,893.94,666.89
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,862.35,644.99
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,827.65,621.05
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,787.26,592.57
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,744.24,562.28
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,696.85,528.25
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,647.51,491.37
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,593.98,450.07
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,541.03,408.15
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,482.74,361.76
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,424.26,313.85
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,363.29,262.9
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,303.7,212.07
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,243.36,160.73
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,185.42,113.1
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,124.25,68.84
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,71.35,42.54
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,50.79,38.31
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,46.54,34.65
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,40.41,29.16
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,34.25,23.38
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,23.42,12.53
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,12.8,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,119.19,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,244.16,192.76
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,336.23,279.61
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,436.86,366.5
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,400.84,337.03
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,337.87,284.06
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,425.85,356.84
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,539.25,445.75
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,488.46,401.52
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,431.88,353.32
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,559.39,452.89
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,691.38,550.04
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,597.62,473.71
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,500.14,395.53
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,660.64,518.59
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,822.3,633.8
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,771.68,591.14
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,699.88,536.34
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,666.2,510.53
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,632.03,484.01
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,555.31,426.44
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,499.99,383.87
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,478.7,367.83
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,457.58,351.65
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,454.4,349.33
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,449.32,345.36
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,441.11,339.1
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,430.33,330.72
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,422.0,323.53
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,401.11,306.68
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,424.19,322.82
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,419.01,314.19
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,359.14,264.46
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,301.55,215.96
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,243.73,167.29
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,189.08,122.57
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,135.6,84.16
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,85.76,57.8
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,65.88,52.3
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,59.09,46.33
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,49.11,37.33
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,38.93,27.84
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,25.96,14.3
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,13.66,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,79.65,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,168.57,130.55
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,245.54,202.88
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,344.37,286.93
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,423.38,352.83
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,507.41,419.61
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,534.28,438.48
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,557.98,454.07
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,609.29,490.74
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,659.97,525.61
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,659.06,519.78
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,632.89,496.84
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,691.54,536.27
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,727.15,558.16
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,828.76,627.78
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,937.76,695.56
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,940.62,693.57
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,939.82,690.94
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,929.86,683.92
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,916.33,674.86
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,895.88,660.23
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,872.1,643.62
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,842.08,624.23
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,809.17,602.93
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,775.93,580.94
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,742.31,558.25
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,623.06,471.45
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,501.39,381.94
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,533.36,407.29
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,537.2,408.64
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,479.41,362.53
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,421.7,315.46
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,359.71,263.99
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,300.79,213.66
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,240.59,162.52
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,183.25,115.29
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,127.65,75.18
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,77.85,50.41
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,58.95,46.07
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,53.86,41.58
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,43.6,32.34
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,35.4,24.62
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,22.85,11.13
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,11.1,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,120.27,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,252.03,191.56
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,346.9,280.79
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,451.81,367.55
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,535.16,433.47
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,621.28,498.62
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,684.65,543.52
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,747.97,586.85
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,799.06,620.17
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,848.65,651.7
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,884.63,674.61
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,911.66,691.41
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,945.26,711.32
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,975.32,728.65
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,985.6,732.3
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,980.51,726.29
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,978.29,723.22
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,972.25,717.78
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,960.35,708.81
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,944.67,697.6
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,921.51,680.98
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,894.87,662.26
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,863.06,641.45
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,828.11,618.54
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,787.74,591.83
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,744.77,563.17
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,697.19,529.55
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,647.67,493.1
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,528.63,402.67
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,412.81,314.58
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,432.95,328.78
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,422.47,315.57
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,360.99,263.55
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,300.75,211.62
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,239.9,159.54
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,181.58,111.3
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,120.53,66.8
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,67.48,40.87
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,48.85,36.95
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,44.5,33.11
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,37.87,27.08
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,31.17,20.7
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,20.64,8.58
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,10.24,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,101.74,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,272.52,204.51
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,369.63,298.72
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,475.11,385.61
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,555.86,449.13
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,639.43,511.6
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,701.27,555.8
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,763.05,598.47
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,806.18,625.55
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,853.95,655.25
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,889.03,675.69
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,921.26,694.01
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,942.9,703.75
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,961.08,711.25
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,971.88,714.02
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,978.92,714.46
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,976.37,709.65
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,969.99,702.69
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,957.8,694.39
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,941.84,683.88
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,917.59,668.88
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,889.99,651.77
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,857.62,631.47
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,822.2,609.01
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,780.05,581.16
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,741.89,555.73
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,694.15,522.71
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,644.46,486.66
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,525.86,398.01
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,410.34,311.2
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,429.95,324.88
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,418.73,311.14
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,357.39,259.36
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,297.98,208.42
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,237.33,156.88
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,175.88,106.58
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,119.15,66.11
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,67.74,41.49
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,50.34,37.98
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,46.09,34.3
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,38.69,27.61
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,31.18,20.5
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,19.79,6.84
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,8.54,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,110.72,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,292.01,215.87
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,389.3,314.61
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,495.12,402.69
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,575.31,466.66
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,658.43,529.71
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,714.09,570.12
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,775.75,613.57
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,824.39,645.55
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,871.16,675.47
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,905.0,696.72
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,935.92,715.85
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,949.05,721.31
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,970.07,732.32
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,979.45,735.69
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,985.04,736.75
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,981.91,732.57
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,974.91,726.05
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,962.85,717.41
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,946.96,706.4
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,922.83,688.64
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,895.26,668.73
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,863.15,646.84
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,827.88,622.8
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,786.26,594.58
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,742.2,564.48
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,694.39,530.07
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,644.62,492.7
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,590.32,450.11
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,536.7,406.96
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,477.71,360.1
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,418.63,311.6
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,357.09,259.37
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,297.09,207.51
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,236.43,155.69
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,178.42,108.05
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,117.57,64.21
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,64.71,38.91
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,47.46,35.33
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,43.06,31.52
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,35.96,25.11
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,28.76,18.26
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,14.09,2.17
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,99.07,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,265.81,191.34
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,366.26,293.95
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,474.5,383.51
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,556.22,448.29
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,640.78,512.09
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,703.68,555.52
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,766.52,596.76
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,815.96,626.21
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,858.22,649.71
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,893.28,669.15
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,925.46,686.4
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,954.6,702.2
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,968.87,708.31
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,978.56,709.38
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,984.5,708.02
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,982.63,702.68
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,976.88,695.16
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,964.15,684.85
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,947.63,672.42
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,924.28,654.63
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,897.43,634.94
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,865.26,616.15
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,829.93,595.22
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,789.0,569.32
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,745.42,541.47
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,697.02,510.71
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,646.68,476.82
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,592.25,438.24
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,538.4,398.42
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,479.07,352.53
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,419.65,304.99
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,357.83,254.28
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,297.38,203.54
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,236.18,152.58
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,177.62,105.52
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,116.2,62.17
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,62.85,37.32
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,46.03,33.8
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,41.56,29.94
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,34.8,23.85
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,27.98,17.31
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,13.72,0.57
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,105.5,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,277.86,193.55
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,381.11,302.15
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,490.39,390.85
