Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,30,696.0,67.0,1.6,16.0,293.0,749.34,595.3
2016,10,30,8,45,557.5,102.5,1.6,17.0,300.5,682.53,543.07
2016,10,30,9,0,419.0,138.0,1.6,18.0,308.0,598.98,478.21
2016,10,30,9,15,612.5,109.0,1.7,19.0,384.5,761.87,595.98
2016,10,30,9,30,806.0,80.0,1.8,20.0,461.0,911.76,695.57
2016,10,30,9,45,825.0,81.5,1.95,21.0,496.0,936.87,708.34
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,958.59,720.11
2016,10,30,10,15,546.5,171.0,2.25,22.5,467.0,767.08,587.72
2016,10,30,10,30,249.0,259.0,2.4,23.0,403.0,553.53,427.65
2016,10,30,10,45,393.0,230.5,2.55,24.0,466.5,651.76,502.36
2016,10,30,11,0,537.0,202.0,2.7,25.0,530.0,768.85,585.23
2016,10,30,11,15,532.0,208.5,2.75,25.0,539.5,758.11,576.14
2016,10,30,11,30,527.0,215.0,2.8,25.0,549.0,745.0,566.46
2016,10,30,11,45,497.5,228.5,2.85,25.5,545.5,715.19,543.43
2016,10,30,12,0,468.0,242.0,2.9,26.0,542.0,684.23,519.7
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,649.35,494.34
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,600.1,458.76
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,587.35,449.35
2016,10,30,13,0,420.0,245.0,3.1,26.0,505.0,559.09,428.57
2016,10,30,13,15,416.0,237.5,3.05,26.0,488.5,523.94,402.23
2016,10,30,13,30,412.0,230.0,3.0,26.0,472.0,478.36,367.95
2016,10,30,13,45,336.5,233.5,2.95,26.0,425.0,413.22,317.82
2016,10,30,14,0,261.0,237.0,2.9,26.0,378.0,354.85,272.58
2016,10,30,14,15,385.0,197.0,2.7,25.5,391.0,355.64,272.03
2016,10,30,14,30,509.0,157.0,2.5,25.0,404.0,348.51,262.95
2016,10,30,14,45,579.0,126.0,2.4,25.0,385.0,313.75,230.93
2016,10,30,15,0,649.0,95.0,2.3,25.0,366.0,265.94,187.1
2016,10,30,15,15,679.0,81.5,2.1,24.5,338.5,216.05,142.29
2016,10,30,15,30,709.0,68.0,1.9,24.0,311.0,165.21,98.39
2016,10,30,15,45,667.5,63.0,1.75,23.5,265.0,105.56,56.43
2016,10,30,16,0,626.0,58.0,1.6,23.0,219.0,54.01,33.52
2016,10,30,16,15,559.5,51.0,1.5,22.0,172.5,40.84,29.72
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,35.77,25.1
2016,10,30,16,45,383.0,33.5,1.35,20.0,84.0,27.47,17.38
2016,10,30,17,0,273.0,23.0,1.3,19.0,42.0,19.08,5.77
2016,10,30,17,15,136.5,11.5,1.3,18.5,21.0,9.82,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.0,1.6,12.5,11.0,34.82,0.0
2016,10,31,7,0,86.0,18.0,1.7,13.0,22.0,105.08,0.0
2016,10,31,7,15,187.0,35.5,1.95,13.5,58.5,226.3,172.78
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,330.43,270.66
2016,10,31,7,45,362.0,66.0,2.5,15.0,138.5,414.3,342.99
2016,10,31,8,0,436.0,79.0,2.8,16.0,182.0,503.09,415.65
2016,10,31,8,15,488.0,88.0,2.85,16.5,226.5,570.89,468.81
2016,10,31,8,30,540.0,97.0,2.9,17.0,271.0,645.71,525.22
2016,10,31,8,45,581.5,103.0,2.95,17.5,314.5,704.37,567.43
2016,10,31,9,0,623.0,109.0,3.0,18.0,358.0,761.88,607.58
2016,10,31,9,15,650.0,114.0,2.9,18.5,397.0,802.86,633.84
2016,10,31,9,30,677.0,119.0,2.8,19.0,436.0,841.48,657.83
2016,10,31,9,45,699.5,121.5,2.7,19.5,470.0,870.07,674.24
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,895.63,688.33
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.5,909.69,695.68
2016,10,31,10,30,749.0,130.0,2.4,20.0,559.0,920.31,700.79
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.5,920.56,697.63
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,917.27,692.31
2016,10,31,11,15,449.5,216.5,2.1,21.0,490.5,689.22,529.67
2016,10,31,11,30,137.0,297.0,2.0,21.0,383.0,441.33,341.77
2016,10,31,11,45,278.0,276.5,1.9,21.5,453.0,553.91,428.63
2016,10,31,12,0,419.0,256.0,1.8,22.0,523.0,639.77,491.07
2016,10,31,12,15,587.0,200.5,1.7,22.0,572.5,718.94,548.48
2016,10,31,12,30,755.0,145.0,1.6,22.0,622.0,775.94,588.63
2016,10,31,12,45,757.0,140.5,1.5,22.0,611.5,738.46,560.72
2016,10,31,13,0,759.0,136.0,1.4,22.0,601.0,698.43,531.41
2016,10,31,13,15,749.5,134.5,1.4,22.0,582.0,651.4,497.34
2016,10,31,13,30,740.0,133.0,1.4,22.0,563.0,603.11,461.59
2016,10,31,13,45,708.5,137.0,1.4,22.0,534.0,546.71,418.85
2016,10,31,14,0,677.0,141.0,1.4,22.0,505.0,491.57,376.02
2016,10,31,14,15,658.0,137.0,1.45,22.0,472.5,436.6,332.41
2016,10,31,14,30,639.0,133.0,1.5,22.0,440.0,382.6,288.22
2016,10,31,14,45,493.5,144.5,1.6,22.0,370.0,297.1,221.4
2016,10,31,15,0,348.0,156.0,1.7,22.0,300.0,228.59,168.63
2016,10,31,15,15,309.0,148.0,1.75,21.5,265.5,187.8,135.75
2016,10,31,15,30,270.0,140.0,1.8,21.0,231.0,151.45,107.49
2016,10,31,15,45,237.5,123.0,1.85,20.5,194.5,113.77,80.01
2016,10,31,16,0,205.0,106.0,1.9,20.0,158.0,80.42,59.68
2016,10,31,16,15,167.5,86.0,1.8,19.5,122.5,63.37,49.53
2016,10,31,16,30,130.0,66.0,1.7,19.0,87.0,49.35,36.95
2016,10,31,16,45,77.0,45.0,1.65,18.5,56.0,34.63,23.38
2016,10,31,17,0,24.0,24.0,1.6,18.0,25.0,19.27,4.63
2016,10,31,17,15,12.0,12.0,1.7,17.5,12.5,10.24,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.5,0.9,10.5,8.5,7.26,0.0
2016,11,1,7,0,0.0,17.0,1.0,11.0,17.0,16.6,0.0
2016,11,1,7,15,94.5,37.5,1.05,11.5,51.0,150.18,112.16
2016,11,1,7,30,189.0,58.0,1.1,12.0,85.0,250.26,205.02
2016,11,1,7,45,265.5,74.0,1.2,12.5,127.5,348.69,289.03
2016,11,1,8,0,342.0,90.0,1.3,13.0,170.0,439.67,364.35
2016,11,1,8,15,174.5,101.5,1.3,13.5,142.5,299.09,248.81
2016,11,1,8,30,7.0,113.0,1.3,14.0,115.0,115.29,92.41
2016,11,1,8,45,4.0,123.0,1.35,14.5,124.5,119.88,96.24
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,124.83,99.83
2016,11,1,9,15,0.5,112.0,1.45,15.5,112.5,98.83,77.78
2016,11,1,9,30,0.0,91.0,1.5,16.0,91.0,76.56,58.92
2016,11,1,9,45,0.0,98.5,1.55,16.5,98.5,83.22,64.23
2016,11,1,10,0,0.0,106.0,1.6,17.0,106.0,89.89,69.46
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,111.33,86.94
2016,11,1,10,30,0.0,152.0,1.7,17.0,152.0,132.99,104.42
2016,11,1,10,45,39.0,211.5,1.8,17.5,235.5,247.16,197.16
2016,11,1,11,0,78.0,271.0,1.9,18.0,319.0,349.83,277.35
2016,11,1,11,15,76.5,278.0,1.95,18.0,325.5,351.39,277.7
2016,11,1,11,30,75.0,285.0,2.0,18.0,332.0,352.74,278.45
2016,11,1,11,45,60.5,277.0,2.05,18.5,315.5,325.51,256.41
2016,11,1,12,0,46.0,269.0,2.1,19.0,299.0,299.5,235.43
2016,11,1,12,15,45.0,268.0,2.1,19.0,297.0,293.33,230.65
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,287.21,225.86
2016,11,1,12,45,87.5,275.5,2.15,19.5,329.5,324.21,255.27
2016,11,1,13,0,131.0,284.0,2.2,20.0,364.0,369.13,289.88
2016,11,1,13,15,95.0,266.5,2.2,20.0,323.5,306.96,241.24
2016,11,1,13,30,59.0,249.0,2.2,20.0,283.0,260.74,204.92
2016,11,1,13,45,48.0,232.0,2.2,20.0,259.0,233.13,183.31
2016,11,1,14,0,37.0,215.0,2.2,20.0,235.0,207.14,162.81
2016,11,1,14,15,32.0,199.5,2.2,20.0,216.0,186.83,146.77
2016,11,1,14,30,27.0,184.0,2.2,20.0,197.0,163.99,128.59
2016,11,1,14,45,71.5,179.5,2.2,20.0,209.5,174.54,136.26
2016,11,1,15,0,116.0,175.0,2.2,20.0,222.0,178.2,137.42
2016,11,1,15,15,102.5,158.5,2.1,19.5,196.5,151.02,115.43
2016,11,1,15,30,89.0,142.0,2.0,19.0,171.0,125.26,94.94
2016,11,1,15,45,77.0,121.5,1.9,19.0,144.0,100.13,75.31
2016,11,1,16,0,65.0,101.0,1.8,19.0,117.0,77.0,58.34
2016,11,1,16,15,49.5,80.0,1.6,18.5,90.5,60.79,47.47
2016,11,1,16,30,34.0,59.0,1.4,18.0,64.0,45.61,33.84
2016,11,1,16,45,17.0,38.5,1.2,17.5,41.0,30.46,19.87
2016,11,1,17,0,0.0,18.0,1.0,17.0,18.0,14.85,1.05
2016,11,1,17,15,0.0,9.0,1.0,16.5,9.0,7.68,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,6.83,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,78.21,0.0
2016,11,2,7,15,206.0,31.5,1.4,12.5,55.5,234.25,173.54
2016,11,2,7,30,316.0,47.0,1.6,13.0,91.0,342.82,279.96
2016,11,2,7,45,397.5,58.0,1.8,14.0,134.5,432.44,356.66
2016,11,2,8,0,479.0,69.0,2.0,15.0,178.0,528.2,433.9
2016,11,2,8,15,531.0,76.5,2.0,15.5,222.5,598.02,487.77
2016,11,2,8,30,583.0,84.0,2.0,16.0,267.0,668.29,539.63
2016,11,2,8,45,624.0,88.5,2.0,17.0,310.5,724.89,578.22
2016,11,2,9,0,665.0,93.0,2.0,18.0,354.0,780.38,614.56
2016,11,2,9,15,690.5,97.5,2.0,18.5,392.5,819.58,639.37
2016,11,2,9,30,716.0,102.0,2.0,19.0,431.0,856.41,662.1
2016,11,2,9,45,736.0,104.5,2.0,20.0,464.5,882.62,675.83
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,905.75,687.37
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,917.61,690.89
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,919.54,687.83
2016,11,2,10,45,790.0,112.5,1.6,23.0,572.5,920.72,683.75
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,918.22,677.38
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,907.71,666.59
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,893.61,653.69
2016,11,2,11,45,811.5,116.0,1.05,25.5,622.5,872.65,636.5
2016,11,2,12,0,814.0,116.0,0.9,26.0,627.0,848.35,617.36
2016,11,2,12,15,813.0,116.0,0.8,26.0,624.0,817.91,596.38
2016,11,2,12,30,812.0,116.0,0.7,26.0,621.0,784.57,573.61
2016,11,2,12,45,800.5,118.0,0.6,26.0,608.5,742.67,545.22
2016,11,2,13,0,789.0,120.0,0.5,26.0,596.0,698.97,514.2
2016,11,2,13,15,781.0,118.0,0.5,26.0,577.5,652.11,481.82
2016,11,2,13,30,773.0,116.0,0.5,26.0,559.0,605.16,448.48
2016,11,2,13,45,760.5,114.0,0.55,26.0,533.0,552.52,410.7
2016,11,2,14,0,748.0,112.0,0.6,26.0,507.0,499.37,371.21
2016,11,2,14,15,730.5,108.5,0.6,26.0,475.0,442.3,327.11
2016,11,2,14,30,713.0,105.0,0.6,26.0,443.0,385.86,282.07
2016,11,2,14,45,689.0,101.0,0.65,26.0,405.0,327.73,234.78
2016,11,2,15,0,665.0,97.0,0.7,26.0,367.0,271.57,188.02
2016,11,2,15,15,631.5,91.5,0.65,25.5,325.5,214.37,140.97
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,160.93,98.73
2016,11,2,15,45,554.0,78.0,0.6,24.5,240.0,108.55,62.66
2016,11,2,16,0,510.0,70.0,0.6,24.0,196.0,61.82,40.84
2016,11,2,16,15,440.5,60.0,0.65,23.0,152.0,48.0,35.64
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,40.77,29.11
2016,11,2,16,45,270.5,36.0,0.8,21.5,70.0,27.92,17.27
2016,11,2,17,0,170.0,22.0,0.9,21.0,32.0,17.16,0.14
2016,11,2,17,15,85.0,11.0,0.95,20.5,16.0,9.39,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,68.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,136.0,15.0,1.1,13.0,20.0,104.13,0.0
2016,11,3,7,15,262.0,27.5,1.3,13.5,56.0,267.52,193.11
2016,11,3,7,30,388.0,40.0,1.5,14.0,92.0,389.14,314.75
2016,11,3,7,45,462.0,49.0,1.75,15.0,135.5,473.97,386.98
2016,11,3,8,0,536.0,58.0,2.0,16.0,179.0,562.6,458.25
2016,11,3,8,15,586.0,64.5,2.0,16.5,223.5,630.22,509.96
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,698.42,559.69
2016,11,3,8,45,522.0,102.0,2.0,17.5,280.0,639.25,513.64
2016,11,3,9,0,408.0,133.0,2.0,18.0,292.0,581.13,467.82
2016,11,3,9,15,576.5,111.0,2.15,19.0,360.5,726.77,574.89
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,859.87,665.8
2016,11,3,9,45,756.5,94.0,2.5,21.0,461.0,881.47,677.18
2016,11,3,10,0,768.0,99.0,2.7,22.0,493.0,899.77,687.24
2016,11,3,10,15,780.5,101.0,2.7,22.5,520.0,912.07,692.92
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,920.81,696.31
2016,11,3,10,45,801.5,104.0,2.75,23.5,567.0,920.85,694.36
2016,11,3,11,0,810.0,105.0,2.8,24.0,587.0,917.23,690.18
2016,11,3,11,15,815.5,106.0,2.75,24.0,599.5,907.11,682.35
2016,11,3,11,30,821.0,107.0,2.7,24.0,612.0,893.37,672.29
2016,11,3,11,45,823.5,107.0,2.7,24.5,617.0,872.25,656.48
2016,11,3,12,0,826.0,107.0,2.7,25.0,622.0,847.78,638.58
2016,11,3,12,15,825.0,106.5,2.65,25.0,619.0,816.6,617.08
2016,11,3,12,30,824.0,106.0,2.6,25.0,616.0,782.51,593.61
2016,11,3,12,45,697.5,146.0,2.55,25.5,572.0,697.62,531.81
2016,11,3,13,0,571.0,186.0,2.5,26.0,528.0,607.43,464.11
2016,11,3,13,15,609.0,167.0,2.45,26.0,522.0,588.69,450.48
2016,11,3,13,30,647.0,148.0,2.4,26.0,516.0,559.36,428.21
2016,11,3,13,45,433.0,190.5,2.4,26.0,432.5,436.24,334.73
2016,11,3,14,0,219.0,233.0,2.4,26.0,349.0,323.01,248.01
2016,11,3,14,15,365.5,191.0,2.3,26.0,369.0,341.36,260.65
2016,11,3,14,30,512.0,149.0,2.2,26.0,389.0,342.19,256.94
2016,11,3,14,45,330.0,160.0,2.15,26.0,310.0,251.37,187.17
2016,11,3,15,0,148.0,171.0,2.1,26.0,231.0,183.88,137.54
2016,11,3,15,15,138.0,153.5,1.9,25.5,204.5,154.75,114.28
2016,11,3,15,30,128.0,136.0,1.7,25.0,178.0,127.11,92.47
2016,11,3,15,45,116.0,116.0,1.5,24.5,150.0,99.12,71.35
2016,11,3,16,0,104.0,96.0,1.3,24.0,122.0,73.16,53.62
2016,11,3,16,15,85.0,76.0,1.25,23.0,94.0,57.26,43.49
2016,11,3,16,30,66.0,56.0,1.2,22.0,66.0,42.95,30.89
2016,11,3,16,45,33.0,37.0,1.15,21.0,42.0,29.28,18.25
2016,11,3,17,0,0.0,18.0,1.1,20.0,18.0,14.74,0.0
2016,11,3,17,15,0.0,9.0,1.1,19.5,9.0,7.68,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,131.0,14.0,3.6,13.0,19.0,99.79,0.0
2016,11,4,7,15,264.5,27.0,3.65,13.0,55.5,266.35,188.19
2016,11,4,7,30,398.0,40.0,3.7,13.0,92.0,396.12,324.12
2016,11,4,7,45,499.0,46.5,3.8,13.5,139.0,499.82,414.03
2016,11,4,8,0,600.0,53.0,3.9,14.0,186.0,608.58,503.24
2016,11,4,8,15,651.5,58.5,4.0,14.5,232.5,677.76,557.94
2016,11,4,8,30,703.0,64.0,4.1,15.0,279.0,740.67,605.56
2016,11,4,8,45,748.0,65.5,4.25,15.5,325.0,799.88,648.79
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,857.62,689.93
2016,11,4,9,15,817.0,69.5,4.35,16.0,411.5,894.94,715.07
2016,11,4,9,30,841.0,72.0,4.3,16.0,452.0,929.45,737.81
2016,11,4,9,45,869.0,70.0,4.3,16.5,489.0,947.82,747.7
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,973.63,763.06
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.0,984.55,768.6
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,991.61,771.63
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,990.99,768.32
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,986.37,762.47
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,973.49,752.54
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,956.68,740.11
2016,11,4,11,45,950.5,72.5,3.85,18.5,657.5,933.88,722.28
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,907.32,702.03
2016,11,4,12,15,953.0,72.0,3.7,19.0,660.0,873.96,678.17
2016,11,4,12,30,952.0,72.0,3.6,19.0,657.0,837.3,652.03
2016,11,4,12,45,951.5,70.0,3.55,19.5,646.0,795.62,621.32
2016,11,4,13,0,951.0,68.0,3.5,20.0,635.0,750.99,588.47
2016,11,4,13,15,945.0,67.5,3.4,20.0,616.0,701.6,551.37
2016,11,4,13,30,939.0,67.0,3.3,20.0,597.0,650.1,510.92
2016,11,4,13,45,931.0,65.0,3.25,20.0,570.5,594.02,466.18
2016,11,4,14,0,923.0,63.0,3.2,20.0,544.0,536.55,419.06
2016,11,4,14,15,909.5,61.5,3.1,19.5,510.5,476.0,368.72
2016,11,4,14,30,896.0,60.0,3.0,19.0,477.0,415.18,316.47
2016,11,4,14,45,878.0,58.0,2.95,19.0,438.0,352.38,260.75
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,290.41,204.83
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,227.07,148.79
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,166.25,97.62
2016,11,4,15,45,763.5,47.5,2.35,18.0,263.5,103.23,52.35
2016,11,4,16,0,722.0,44.0,2.2,18.0,216.0,47.81,28.27
2016,11,4,16,15,656.0,38.5,1.95,17.0,168.5,34.32,24.55
2016,11,4,16,30,590.0,33.0,1.7,16.0,121.0,29.67,20.17
2016,11,4,16,45,469.5,25.0,1.5,15.0,78.5,22.55,13.03
2016,11,4,17,0,349.0,17.0,1.3,14.0,36.0,15.45,0.0
2016,11,4,17,15,174.5,8.5,1.3,13.5,18.0,7.26,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,226.0,13.0,1.5,5.0,20.0,162.44,0.0
2016,11,5,7,15,373.5,23.0,1.6,5.5,59.5,327.77,227.43
2016,11,5,7,30,521.0,33.0,1.7,6.0,99.0,470.65,386.87
2016,11,5,7,45,599.5,39.5,1.85,7.0,146.5,561.68,466.59
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,655.75,543.11
2016,11,5,8,15,726.0,50.5,1.95,8.5,241.5,723.59,595.22
2016,11,5,8,30,774.0,55.0,1.9,9.0,289.0,791.3,644.39
2016,11,5,8,45,805.5,58.0,1.85,10.0,334.0,841.28,676.96
2016,11,5,9,0,837.0,61.0,1.8,11.0,379.0,889.33,706.73
2016,11,5,9,15,858.5,63.5,1.65,11.5,420.0,914.55,719.31
2016,11,5,9,30,880.0,66.0,1.5,12.0,461.0,946.89,736.39
2016,11,5,9,45,896.0,67.5,1.4,13.0,496.0,969.35,745.42
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,988.33,751.91
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,998.23,753.14
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,1004.23,751.61
2016,11,5,10,45,939.5,73.0,0.75,14.5,607.5,1001.73,744.17
2016,11,5,11,0,946.0,74.0,0.6,15.0,628.0,995.22,734.35
2016,11,5,11,15,950.0,74.5,0.5,15.5,641.0,981.73,721.49
2016,11,5,11,30,954.0,75.0,0.4,16.0,654.0,964.3,706.49
2016,11,5,11,45,955.5,75.0,0.3,16.5,659.0,940.16,687.61
2016,11,5,12,0,957.0,75.0,0.2,17.0,664.0,912.34,666.85
2016,11,5,12,15,955.5,75.0,0.25,17.0,660.5,878.47,646.49
2016,11,5,12,30,954.0,75.0,0.3,17.0,657.0,841.33,623.96
2016,11,5,12,45,951.5,74.0,0.35,17.0,645.5,799.21,597.91
2016,11,5,13,0,949.0,73.0,0.4,17.0,634.0,754.28,569.64
2016,11,5,13,15,942.0,72.0,0.45,17.0,614.5,703.77,535.37
2016,11,5,13,30,935.0,71.0,0.5,17.0,595.0,651.25,497.82
2016,11,5,13,45,924.5,70.0,0.55,17.5,568.0,595.03,455.32
2016,11,5,14,0,914.0,69.0,0.6,18.0,541.0,537.66,410.46
2016,11,5,14,15,899.5,67.5,0.6,18.0,507.5,477.11,361.91
2016,11,5,14,30,885.0,66.0,0.6,18.0,474.0,416.41,311.46
2016,11,5,14,45,864.0,64.0,0.6,18.0,434.5,353.2,257.56
2016,11,5,15,0,843.0,62.0,0.6,18.0,395.0,289.73,202.32
2016,11,5,15,15,814.0,59.0,0.55,17.5,350.5,226.04,147.39
2016,11,5,15,30,785.0,56.0,0.5,17.0,306.0,165.21,97.15
2016,11,5,15,45,740.5,52.0,0.5,17.0,259.0,105.37,54.95
2016,11,5,16,0,696.0,48.0,0.5,17.0,212.0,50.95,31.18
2016,11,5,16,15,627.0,42.0,0.55,16.0,164.5,37.3,27.3
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,32.36,22.59
2016,11,5,16,45,433.5,26.5,0.65,14.5,75.0,23.93,14.05
2016,11,5,17,0,309.0,17.0,0.7,14.0,33.0,15.45,0.0
2016,11,5,17,15,154.5,8.5,0.75,13.5,16.5,7.26,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,168.71,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,334.66,221.39
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,481.03,396.02
2016,11,6,7,45,619.5,36.5,2.2,6.0,144.5,573.29,478.3
2016,11,6,8,0,701.0,42.0,2.4,7.0,192.0,668.8,556.99
2016,11,6,8,15,748.5,46.0,2.25,7.5,240.0,735.83,608.55
2016,11,6,8,30,796.0,50.0,2.1,8.0,288.0,802.78,656.89
2016,11,6,8,45,828.5,52.5,1.95,9.0,333.5,843.6,682.09
2016,11,6,9,0,861.0,55.0,1.8,10.0,379.0,891.79,711.17
2016,11,6,9,15,882.0,57.0,1.85,11.0,420.0,926.24,731.54
2016,11,6,9,30,903.0,59.0,1.9,12.0,461.0,957.81,749.51
2016,11,6,9,45,919.5,60.0,2.0,13.5,496.0,980.38,760.21
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,999.39,768.4
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.0,1008.31,770.75
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,1013.25,770.65
2016,11,6,10,45,962.5,64.0,2.0,16.5,608.0,1010.77,766.44
2016,11,6,11,0,969.0,65.0,2.0,17.0,629.0,1004.19,759.78
2016,11,6,11,15,973.0,65.5,1.95,17.5,642.0,990.52,748.0
2016,11,6,11,30,977.0,66.0,1.9,18.0,655.0,972.84,733.84
2016,11,6,11,45,977.5,66.5,1.85,18.5,659.5,948.09,715.2
2016,11,6,12,0,978.0,67.0,1.8,19.0,664.0,919.61,694.3
2016,11,6,12,15,977.0,66.5,1.75,19.0,661.0,885.09,670.76
2016,11,6,12,30,976.0,66.0,1.7,19.0,658.0,847.23,644.97
2016,11,6,12,45,972.0,66.0,1.7,19.0,646.0,804.51,616.29
2016,11,6,13,0,968.0,66.0,1.7,19.0,634.0,759.01,585.43
2016,11,6,13,15,961.5,65.0,1.65,19.0,614.5,708.17,548.56
2016,11,6,13,30,955.0,64.0,1.6,19.0,595.0,655.23,508.27
2016,11,6,13,45,945.5,63.0,1.55,19.5,568.0,598.78,463.38
2016,11,6,14,0,936.0,62.0,1.5,20.0,541.0,541.03,416.32
2016,11,6,14,15,922.0,60.5,1.45,19.5,507.5,479.72,366.67
2016,11,6,14,30,908.0,59.0,1.4,19.0,474.0,418.18,315.01
2016,11,6,14,45,888.0,57.0,1.4,19.0,434.5,354.2,259.5
2016,11,6,15,0,868.0,55.0,1.4,19.0,395.0,291.27,203.74
2016,11,6,15,15,839.5,52.5,1.25,18.5,350.5,227.42,147.9
2016,11,6,15,30,811.0,50.0,1.1,18.0,306.0,166.19,96.88
2016,11,6,15,45,768.0,46.5,1.0,18.0,258.5,102.93,51.77
2016,11,6,16,0,725.0,43.0,0.9,18.0,211.0,47.34,27.66
2016,11,6,16,15,656.0,37.5,0.9,17.0,163.5,33.52,23.82
2016,11,6,16,30,587.0,32.0,0.9,16.0,116.0,28.84,19.38
2016,11,6,16,45,459.0,24.0,0.95,15.0,73.5,21.68,11.96
2016,11,6,17,0,331.0,16.0,1.0,14.0,31.0,14.55,0.0
2016,11,6,17,15,165.5,8.0,1.0,13.5,15.5,6.83,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,90.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,180.0,11.0,2.1,5.0,15.0,129.55,0.0
2016,11,7,7,15,331.5,21.0,2.25,5.5,52.0,292.11,180.05
2016,11,7,7,30,483.0,31.0,2.4,6.0,89.0,438.68,361.12
2016,11,7,7,45,565.0,37.5,2.55,7.0,135.0,530.48,443.83
2016,11,7,8,0,647.0,44.0,2.7,8.0,181.0,625.84,523.0
2016,11,7,8,15,696.5,48.5,2.75,8.5,227.5,693.72,577.29
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,761.71,629.04
2016,11,7,8,45,778.5,56.0,2.85,10.0,318.0,811.76,663.91
2016,11,7,9,0,811.0,59.0,2.9,11.0,362.0,860.06,696.16
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.5,885.77,711.86
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,918.72,732.6
2016,11,7,9,45,872.5,66.0,2.9,12.5,475.5,942.15,746.12
2016,11,7,10,0,889.0,68.0,2.9,13.0,510.0,962.19,757.21
2016,11,7,10,15,900.0,69.0,2.8,13.5,538.0,971.93,760.19
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,977.89,760.69
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,976.61,756.82
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,971.41,750.49
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,959.28,741.03
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,943.27,729.12
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.0,920.76,711.58
2016,11,7,12,0,940.0,74.0,2.4,16.0,644.0,894.6,691.72
2016,11,7,12,15,939.5,73.5,2.35,16.0,641.5,861.65,668.56
2016,11,7,12,30,939.0,73.0,2.3,16.0,639.0,825.45,643.15
2016,11,7,12,45,936.5,72.5,2.3,16.5,628.0,784.67,613.66
2016,11,7,13,0,934.0,72.0,2.3,17.0,617.0,741.1,582.08
2016,11,7,13,15,928.0,71.0,2.25,17.0,598.0,692.1,545.31
2016,11,7,13,30,922.0,70.0,2.2,17.0,579.0,641.05,505.52
2016,11,7,13,45,912.5,69.0,2.2,17.5,553.0,586.24,461.17
2016,11,7,14,0,903.0,68.0,2.2,18.0,527.0,530.2,414.69
2016,11,7,14,15,889.0,66.0,2.15,17.5,494.0,470.18,365.08
2016,11,7,14,30,875.0,64.0,2.1,17.0,461.0,410.0,313.6
2016,11,7,14,45,854.5,62.0,2.1,17.0,422.0,347.77,258.62
2016,11,7,15,0,834.0,60.0,2.1,17.0,383.0,285.28,202.52
2016,11,7,15,15,804.5,57.0,1.9,16.5,339.5,222.24,146.78
2016,11,7,15,30,775.0,54.0,1.7,16.0,296.0,162.13,96.13
2016,11,7,15,45,730.0,50.0,1.5,15.5,249.5,103.06,53.9
2016,11,7,16,0,685.0,46.0,1.3,15.0,203.0,49.44,30.04
2016,11,7,16,15,613.0,40.0,1.2,14.0,156.0,35.55,25.91
2016,11,7,16,30,541.0,34.0,1.1,13.0,109.0,30.55,21.1
2016,11,7,16,45,407.0,25.0,1.05,12.0,68.5,22.55,12.63
2016,11,7,17,0,273.0,16.0,1.0,11.0,28.0,14.53,0.0
2016,11,7,17,15,136.5,8.0,1.0,10.5,14.0,6.83,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,89.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,178.0,10.0,1.0,5.0,14.0,127.17,0.0
2016,11,8,7,15,335.0,20.0,1.1,6.0,50.5,291.77,161.75
2016,11,8,7,30,492.0,30.0,1.2,7.0,87.0,443.78,358.73
2016,11,8,7,45,465.5,45.0,1.3,8.0,119.0,469.14,388.47
2016,11,8,8,0,439.0,60.0,1.4,9.0,151.0,481.31,401.96
2016,11,8,8,15,481.0,68.5,1.5,9.5,190.0,541.54,451.55
2016,11,8,8,30,523.0,77.0,1.6,10.0,229.0,602.11,498.78
2016,11,8,8,45,488.0,97.0,1.7,11.0,257.0,599.2,494.69
2016,11,8,9,0,453.0,117.0,1.8,12.0,285.0,600.51,493.84
2016,11,8,9,15,586.0,100.5,1.85,12.5,341.5,719.14,581.74
2016,11,8,9,30,719.0,84.0,1.9,13.0,398.0,829.65,659.18
2016,11,8,9,45,699.5,98.0,2.0,13.5,423.0,833.19,658.87
2016,11,8,10,0,680.0,112.0,2.1,14.0,448.0,832.59,656.81
2016,11,8,10,15,569.5,154.0,2.1,14.5,446.0,763.44,604.75
2016,11,8,10,30,459.0,196.0,2.1,15.0,444.0,701.05,555.84
2016,11,8,10,45,549.0,174.5,2.15,15.5,482.0,754.38,595.77
2016,11,8,11,0,639.0,153.0,2.2,16.0,520.0,813.11,635.93
2016,11,8,11,15,563.5,183.5,2.2,16.5,512.5,754.5,591.35
2016,11,8,11,30,488.0,214.0,2.2,17.0,505.0,704.29,551.92
2016,11,8,11,45,390.0,241.5,2.2,17.5,475.0,613.58,482.68
2016,11,8,12,0,292.0,269.0,2.2,18.0,445.0,545.2,428.88
2016,11,8,12,15,422.0,230.5,2.15,18.0,484.0,611.34,480.64
2016,11,8,12,30,552.0,192.0,2.1,18.0,523.0,653.24,512.79
2016,11,8,12,45,371.0,230.0,2.05,18.5,450.5,516.88,407.15
2016,11,8,13,0,190.0,268.0,2.0,19.0,378.0,396.34,312.29
2016,11,8,13,15,140.5,257.0,1.95,19.0,337.0,340.35,268.83
2016,11,8,13,30,91.0,246.0,1.9,19.0,296.0,279.3,220.73
2016,11,8,13,45,227.0,223.0,1.9,19.5,339.5,334.26,264.4
2016,11,8,14,0,363.0,200.0,1.9,20.0,383.0,373.2,292.93
2016,11,8,14,15,334.0,190.5,1.7,19.5,351.0,327.2,255.61
2016,11,8,14,30,305.0,181.0,1.5,19.0,319.0,284.03,220.49
2016,11,8,14,45,288.0,169.5,1.3,18.5,290.5,246.12,188.97
2016,11,8,15,0,271.0,158.0,1.1,18.0,262.0,210.05,158.67
2016,11,8,15,15,261.0,140.5,1.1,17.0,231.0,172.56,127.5
2016,11,8,15,30,251.0,123.0,1.1,16.0,200.0,136.54,98.03
2016,11,8,15,45,229.5,105.0,1.15,15.5,167.0,100.75,70.92
2016,11,8,16,0,208.0,87.0,1.2,15.0,134.0,68.06,50.17
2016,11,8,16,15,178.5,68.5,1.25,14.5,102.0,51.56,39.88
2016,11,8,16,30,149.0,50.0,1.3,14.0,70.0,38.25,27.6
2016,11,8,16,45,74.5,33.0,1.4,13.5,43.0,25.53,14.61
2016,11,8,17,0,0.0,16.0,1.5,13.0,16.0,13.66,0.0
2016,11,8,17,15,0.0,8.0,1.55,12.5,8.0,6.83,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,46.7,17.7
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,98.89,76.97
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,145.76,119.82
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,192.34,161.11
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,232.1,195.57
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,272.05,229.3
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,312.5,263.0
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,353.88,296.7
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,606.94,503.17
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,838.61,676.25
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,880.53,704.09
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,912.42,725.81
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,927.77,736.39
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,939.46,744.79
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,671.26,542.96
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,350.26,282.94
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,352.12,285.01
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,353.75,286.13
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,532.39,432.72
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,681.21,551.07
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,766.39,618.22
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,815.78,655.07
