Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,13.04,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,82.57,57.66
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,130.88,104.27
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,171.29,140.52
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,211.85,176.12
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,246.21,205.29
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,280.57,233.68
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,308.97,257.05
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,337.19,279.87
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,325.9,268.72
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,294.65,241.71
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,355.34,290.42
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,396.38,322.68
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,509.72,413.36
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,600.85,484.61
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,633.26,508.35
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,643.73,516.14
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,458.85,369.91
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,267.75,214.06
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,286.97,230.32
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,304.62,244.78
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,303.02,243.17
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,300.59,240.88
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,275.86,220.79
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,252.33,201.68
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,246.64,197.15
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,247.15,197.28
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,253.5,201.57
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,258.17,203.17
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,222.96,172.93
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,189.11,143.69
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,154.02,113.82
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,120.87,86.04
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,88.29,60.52
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,59.56,40.39
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,39.22,27.95
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,26.36,15.63
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,13.52,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,101.2,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,212.62,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,379.79,282.25
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,511.22,417.43
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,594.79,490.7
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,679.68,560.6
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,740.62,609.13
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,800.59,654.94
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,842.11,684.72
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,881.2,711.86
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,900.07,723.65
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,925.59,740.18
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,939.36,749.02
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,949.53,755.42
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,951.08,754.39
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,948.82,750.86
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,938.42,743.1
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,924.24,732.84
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,903.72,717.16
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,879.61,699.01
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,848.36,676.73
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,813.94,652.11
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,774.14,622.23
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,731.74,590.34
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,685.08,554.07
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,636.43,514.86
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,582.7,470.72
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,527.86,424.47
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,470.16,374.44
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,412.34,322.97
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,350.8,267.39
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,290.01,211.62
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,228.25,156.08
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,169.76,105.07
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,111.64,60.0
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,59.61,29.88
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,29.22,20.11
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,23.59,13.95
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,11.45,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,6.4,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,197.86,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,360.12,266.93
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,489.0,405.46
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,573.25,480.25
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,659.25,551.61
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,719.43,598.64
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,778.72,642.74
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,821.49,673.85
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,861.94,702.37
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,889.52,719.5
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,903.89,726.81
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,918.56,736.53
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,929.73,743.76
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,932.15,743.47
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,930.83,740.75
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,921.72,734.42
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,908.89,725.59
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,888.9,710.4
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,865.42,692.79
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,836.3,672.03
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,804.0,648.91
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,767.39,621.61
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,727.81,591.95
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,681.01,555.36
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,632.26,515.9
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,579.28,472.25
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,525.17,426.4
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,467.91,376.45
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,410.56,325.01
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,350.14,269.93
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,290.44,214.57
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,228.55,158.09
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,169.96,106.31
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,112.54,61.37
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,61.32,31.27
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,29.66,20.68
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,23.58,14.06
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,11.45,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,19.63,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,264.27,192.1
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,477.98,395.3
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,562.02,469.98
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,639.89,536.17
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,640.58,539.03
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,627.41,529.75
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,670.73,562.57
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,712.39,592.39
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,811.12,664.44
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,903.08,728.36
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,918.06,735.68
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,929.45,741.23
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,822.23,661.84
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,696.68,568.31
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,673.11,549.48
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,647.92,528.42
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,769.93,619.84
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,856.16,678.31
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,638.67,517.08
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,402.18,329.72
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,397.63,327.98
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,391.39,323.08
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,333.1,275.17
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,279.84,231.21
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,257.45,212.53
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,227.68,187.5
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,285.01,234.09
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,314.25,253.99
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,269.8,214.09
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,227.07,175.54
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,182.71,135.7
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,140.41,98.42
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,98.78,64.82
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,61.66,39.69
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,35.61,26.24
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,24.8,15.23
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,12.47,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.83,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,19.24,8.2
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,34.28,23.86
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,53.33,41.32
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,71.36,57.73
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,89.49,74.08
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,107.71,90.23
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,124.98,105.5
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,142.47,120.76
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,154.4,130.65
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,166.47,140.52
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,214.72,181.69
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,245.9,207.77
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,217.39,182.4
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,174.38,145.12
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,223.38,186.72
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,255.63,213.47
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,285.41,237.82
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,313.7,260.54
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,272.13,225.55
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,233.04,192.8
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,160.44,132.28
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,106.24,86.28
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,89.51,72.35
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,73.25,58.55
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,83.3,67.39
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,93.36,76.2
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,108.96,89.79
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,123.79,102.59
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,111.16,91.78
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,99.0,81.39
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,84.92,69.35
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,71.35,57.61
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,57.77,45.48
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,44.49,33.47
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,31.68,22.98
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,19.0,10.44
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,9.47,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,15.36,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,228.2,152.1
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,411.84,336.05
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,497.81,410.61
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,586.89,482.57
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,651.9,532.31
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,716.91,579.7
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,755.52,609.96
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,799.71,643.69
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,833.28,667.68
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,863.93,689.07
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,879.95,700.27
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,892.56,709.07
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,896.15,711.4
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,896.14,711.22
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,887.95,704.19
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,876.18,694.86
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,856.61,679.36
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,833.71,661.69
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,805.15,640.84
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,773.61,617.9
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,735.94,590.83
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,695.93,561.59
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,615.36,499.7
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,541.7,441.96
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,453.46,370.78
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,381.1,311.25
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,396.87,320.93
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,388.16,307.6
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,329.82,255.04
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,273.82,204.03
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,215.15,151.52
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,161.66,104.79
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,108.67,63.32
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,62.98,34.99
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,31.84,22.66
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,24.8,15.05
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,12.15,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.23,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.1,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,5.74,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,7.39,0.91
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,9.04,2.39
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,10.28,3.5
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,11.52,4.6
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,35.12,25.51
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,58.88,46.37
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,45.53,34.56
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,32.24,22.82
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,28.52,19.46
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,24.79,16.12
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,20.65,12.48
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.84
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,57.66,44.73
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,101.43,82.53
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,111.02,90.71
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,120.61,98.95
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,128.33,105.39
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,136.03,111.82
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,72.79,57.66
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,14.86,7.37
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,15.27,7.73
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,15.67,8.09
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,34.3,24.49
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,53.03,40.98
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,48.02,36.66
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,43.02,32.33
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,122.74,90.97
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,161.74,109.96
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,111.73,70.31
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,70.03,43.55
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,36.94,27.39
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,27.86,17.75
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,14.02,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,122.58,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,298.76,180.31
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,448.66,366.63
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,535.96,446.04
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,617.08,513.95
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,685.97,569.33
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,754.1,621.65
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,799.24,654.81
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,842.19,685.42
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,873.69,705.62
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,902.14,723.23
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,907.27,723.03
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,918.89,727.64
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,922.3,726.97
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,922.03,723.93
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,913.56,714.7
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,901.42,703.01
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,881.75,685.67
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,858.64,666.2
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,829.95,643.42
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,798.14,618.54
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,759.95,589.05
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,719.18,557.97
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,673.61,525.14
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,626.2,489.63
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,573.55,449.81
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,519.99,407.87
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,465.34,363.84
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,408.44,316.21
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,347.61,263.86
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,288.58,211.5
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,228.47,158.08
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,171.9,108.87
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,115.73,64.94
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,66.44,34.46
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,31.32,22.01
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,23.26,13.65
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,11.34,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,7.68,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,98.55,52.33
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,175.61,144.39
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,223.96,190.85
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,272.67,235.1
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,311.57,269.63
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,350.56,303.2
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,384.22,331.86
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,417.61,359.67
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,409.99,351.13
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,381.11,325.41
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,239.61,204.26
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,81.6,65.41
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,142.17,117.97
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,222.82,186.07
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,405.4,342.91
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,581.51,487.16
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,507.89,424.02
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,420.13,350.49
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,479.15,400.1
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,515.74,430.7
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,487.82,407.59
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,459.75,384.44
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,422.59,353.46
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,386.66,323.26
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,379.55,317.21
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,376.32,313.26
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,292.83,242.97
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,223.42,184.58
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,195.84,160.09
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,168.8,135.69
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,140.57,110.42
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,113.26,86.11
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,85.73,62.73
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,60.09,42.68
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,37.8,28.25
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,24.95,15.38
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,12.78,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,156.02,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,325.33,171.09
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,482.01,400.43
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,573.86,489.28
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,667.89,571.33
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,732.82,626.5
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,796.81,678.55
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,842.3,713.95
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,885.4,746.36
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,915.67,766.81
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,932.87,777.01
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,949.32,787.56
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,962.17,795.36
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,965.73,794.94
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,965.45,791.9
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,956.53,784.1
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,943.76,773.73
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,924.57,757.48
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,901.69,738.77
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,871.15,715.83
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,837.32,690.53
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,798.65,660.75
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,757.1,628.74
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,710.15,591.63
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,661.09,551.18
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,607.11,506.07
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,551.79,458.56
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,492.46,406.9
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,433.06,353.48
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,370.45,295.31
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,308.72,236.78
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,245.3,177.17
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,185.17,121.95
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,125.2,72.21
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,71.35,36.77
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,30.26,22.01
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,24.63,15.53
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,11.94,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,235.14,110.44
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,453.87,375.94
