Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,545.17,462.9
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,638.66,542.72
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,703.39,595.87
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,767.36,645.87
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,813.48,679.57
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,857.34,710.34
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,890.2,733.92
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,919.96,754.93
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,926.64,758.29
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,939.64,766.5
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,944.15,768.49
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,944.92,767.94
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,935.98,761.26
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,923.29,752.1
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,905.17,737.8
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,883.37,720.98
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,853.92,698.93
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,821.22,674.57
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,783.18,645.49
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,742.38,614.27
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,696.37,578.16
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,648.3,538.74
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,595.63,494.74
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,541.6,448.44
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,446.33,367.88
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,360.08,294.24
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,338.23,269.44
2016,12,10,15,0,835.0,53.0,1.5,4.0,324.0,304.34,231.86
2016,12,10,15,15,801.5,50.0,1.3,3.5,283.5,241.86,173.57
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,182.79,119.68
2016,12,10,15,45,715.0,43.0,0.9,2.5,199.5,123.94,71.08
2016,12,10,16,0,662.0,39.0,0.7,2.0,156.0,71.16,36.28
2016,12,10,16,15,575.0,32.5,0.7,1.5,113.5,29.29,21.06
2016,12,10,16,30,488.0,26.0,0.7,1.0,71.0,23.64,14.67
2016,12,10,16,45,244.0,13.0,0.7,1.0,35.5,11.46,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,39.0,218.34,87.29
2016,12,11,8,0,467.0,29.0,1.1,-2.0,78.0,432.84,355.43
2016,12,11,8,15,550.5,36.0,1.15,-1.5,120.0,523.7,442.13
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,617.41,521.71
2016,12,11,8,45,685.0,47.5,1.25,-0.5,204.5,682.47,574.82
2016,12,11,9,0,736.0,52.0,1.3,0.0,247.0,747.0,625.02
2016,12,11,9,15,769.0,55.5,1.55,1.0,286.0,793.16,660.43
2016,12,11,9,30,802.0,59.0,1.8,2.0,325.0,837.23,693.12
2016,12,11,9,45,824.5,61.0,2.1,3.0,359.5,867.15,714.83
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,894.05,733.81
2016,12,11,10,15,583.5,119.5,2.45,4.0,355.0,726.64,606.54
2016,12,11,10,30,320.0,176.0,2.5,4.0,316.0,521.11,441.59
2016,12,11,10,45,361.0,178.0,2.55,4.5,343.5,555.31,469.93
2016,12,11,11,0,402.0,180.0,2.6,5.0,371.0,607.34,509.81
2016,12,11,11,15,452.5,174.5,2.65,5.0,395.5,637.27,533.53
2016,12,11,11,30,503.0,169.0,2.7,5.0,420.0,663.76,554.54
2016,12,11,11,45,297.0,198.5,2.75,5.5,347.5,487.76,409.9
2016,12,11,12,0,91.0,228.0,2.8,6.0,275.0,305.91,256.38
2016,12,11,12,15,266.0,208.5,2.85,6.0,345.0,450.87,379.98
2016,12,11,12,30,441.0,189.0,2.9,6.0,415.0,567.64,475.5
2016,12,11,12,45,545.0,157.0,2.95,6.5,431.5,590.3,493.46
2016,12,11,13,0,649.0,125.0,3.0,7.0,448.0,611.31,509.84
2016,12,11,13,15,379.5,167.0,2.95,7.0,354.5,440.02,368.69
2016,12,11,13,30,110.0,209.0,2.9,7.0,261.0,263.71,220.41
2016,12,11,13,45,55.0,170.0,2.9,7.0,196.0,186.35,155.31
2016,12,11,14,0,0.0,131.0,2.9,7.0,131.0,111.35,91.08
2016,12,11,14,15,0.0,94.0,2.7,6.5,94.0,78.56,63.14
2016,12,11,14,30,0.0,57.0,2.5,6.0,57.0,47.19,35.97
2016,12,11,14,45,0.0,51.5,2.35,6.0,51.5,42.6,32.02
2016,12,11,15,0,0.0,46.0,2.2,6.0,46.0,38.02,28.03
2016,12,11,15,15,0.0,40.0,1.95,5.0,40.0,33.04,23.74
2016,12,11,15,30,0.0,34.0,1.7,4.0,34.0,28.06,19.39
2016,12,11,15,45,0.0,27.5,1.45,3.5,27.5,22.67,14.55
2016,12,11,16,0,0.0,21.0,1.2,3.0,21.0,17.29,9.67
2016,12,11,16,15,0.0,15.0,1.25,2.5,15.0,12.33,5.59
2016,12,11,16,30,0.0,9.0,1.3,2.0,9.0,7.39,0.69
2016,12,11,16,45,0.0,4.5,1.4,2.0,4.5,3.69,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.5,4.5,3.69,0.0
2016,12,12,8,0,0.0,9.0,3.2,6.0,9.0,7.39,0.42
2016,12,12,8,15,0.0,14.5,3.1,6.0,14.5,11.92,4.64
2016,12,12,8,30,0.0,20.0,3.0,6.0,20.0,16.46,8.78
2016,12,12,8,45,0.0,26.0,2.9,6.0,26.0,21.42,13.27
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,26.4,17.74
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,30.96,21.8
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,35.53,25.82
2016,12,12,9,45,0.0,28.0,2.65,6.5,28.0,23.1,14.77
2016,12,12,10,0,0.0,13.0,2.6,7.0,13.0,10.71,3.79
2016,12,12,10,15,0.0,55.5,2.6,7.5,55.5,45.95,34.64
2016,12,12,10,30,0.0,98.0,2.6,8.0,98.0,83.72,67.19
2016,12,12,10,45,2.5,130.0,2.65,8.5,131.5,117.47,95.9
2016,12,12,11,0,5.0,162.0,2.7,9.0,165.0,152.14,124.98
2016,12,12,11,15,15.5,178.5,2.75,9.5,186.5,177.61,146.35
2016,12,12,11,30,26.0,195.0,2.8,10.0,208.0,202.71,167.18
2016,12,12,11,45,13.0,120.0,2.85,10.5,126.5,113.97,92.15
2016,12,12,12,0,0.0,45.0,2.9,11.0,45.0,37.25,26.37
2016,12,12,12,15,190.0,124.0,2.95,11.5,221.0,293.61,246.8
2016,12,12,12,30,380.0,203.0,3.0,12.0,397.0,520.73,429.03
2016,12,12,12,45,442.0,185.5,3.15,12.5,408.0,545.08,446.73
2016,12,12,13,0,504.0,168.0,3.3,13.0,419.0,548.76,449.41
2016,12,12,13,15,553.0,149.0,3.25,13.0,416.0,536.05,439.21
2016,12,12,13,30,602.0,130.0,3.2,13.0,413.0,524.23,429.07
2016,12,12,13,45,524.0,140.5,3.15,13.5,378.5,452.36,369.48
2016,12,12,14,0,446.0,151.0,3.1,14.0,344.0,392.24,318.99
2016,12,12,14,15,542.5,121.0,2.9,14.0,340.0,380.82,307.33
2016,12,12,14,30,639.0,91.0,2.7,14.0,336.0,363.5,288.78
2016,12,12,14,45,608.5,89.5,2.55,14.0,306.0,312.0,242.85
2016,12,12,15,0,578.0,88.0,2.4,14.0,276.0,262.91,198.59
2016,12,12,15,15,553.5,80.0,2.05,13.0,241.5,212.17,153.34
2016,12,12,15,30,529.0,72.0,1.7,12.0,207.0,163.94,110.92
2016,12,12,15,45,489.0,63.0,1.4,11.5,170.5,115.69,71.62
2016,12,12,16,0,449.0,54.0,1.1,11.0,134.0,72.24,41.77
2016,12,12,16,15,378.0,42.5,1.15,10.0,97.0,34.7,25.04
2016,12,12,16,30,307.0,31.0,1.2,9.0,60.0,25.59,15.79
2016,12,12,16,45,153.5,15.5,1.25,8.5,30.0,12.53,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,5.75,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,11.52,3.85
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,18.54,10.44
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,25.58,16.85
2016,12,13,8,45,0.0,39.5,1.8,5.5,39.5,32.64,23.21
2016,12,13,9,0,0.0,48.0,1.8,6.0,48.0,39.7,29.49
2016,12,13,9,15,0.0,55.5,1.8,6.5,55.5,45.95,34.96
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,52.2,40.35
2016,12,13,9,45,0.0,80.0,1.8,8.0,80.0,68.06,53.93
2016,12,13,10,0,0.0,97.0,1.8,9.0,97.0,84.49,67.78
2016,12,13,10,15,0.0,120.5,1.85,9.0,121.0,107.97,87.74
2016,12,13,10,30,0.0,144.0,1.9,9.0,145.0,131.76,107.76
2016,12,13,10,45,6.5,158.0,2.0,9.5,161.5,151.15,124.0
2016,12,13,11,0,13.0,172.0,2.1,10.0,178.0,170.42,139.98
2016,12,13,11,15,16.0,180.0,2.0,10.0,188.0,179.81,147.67
2016,12,13,11,30,19.0,188.0,1.9,10.0,198.0,189.13,155.3
2016,12,13,11,45,66.0,209.5,1.8,10.0,243.5,267.98,221.54
2016,12,13,12,0,113.0,231.0,1.7,10.0,289.0,328.37,271.04
2016,12,13,12,15,141.5,231.5,1.6,10.0,304.0,361.58,297.51
2016,12,13,12,30,170.0,232.0,1.5,10.0,319.0,376.19,309.15
2016,12,13,12,45,177.5,228.0,1.45,10.0,317.5,367.88,302.28
2016,12,13,13,0,185.0,224.0,1.4,10.0,316.0,358.71,294.81
2016,12,13,13,15,229.0,212.0,1.4,9.5,322.5,364.07,300.17
2016,12,13,13,30,273.0,200.0,1.4,9.0,329.0,376.64,310.67
2016,12,13,13,45,196.5,195.0,1.4,9.0,285.5,301.56,248.88
2016,12,13,14,0,120.0,190.0,1.4,9.0,242.0,244.58,201.65
2016,12,13,14,15,60.0,125.0,1.35,8.5,151.0,138.36,113.31
2016,12,13,14,30,0.0,60.0,1.3,8.0,60.0,49.69,37.81
2016,12,13,14,45,0.0,54.0,1.3,8.0,54.0,44.69,33.6
2016,12,13,15,0,0.0,48.0,1.3,8.0,48.0,39.69,29.27
2016,12,13,15,15,0.0,41.5,1.15,7.5,41.5,34.28,24.61
2016,12,13,15,30,0.0,35.0,1.0,7.0,35.0,28.89,19.88
2016,12,13,15,45,0.0,28.5,0.85,7.0,28.5,23.5,15.06
2016,12,13,16,0,0.0,22.0,0.7,7.0,22.0,18.12,10.21
2016,12,13,16,15,0.0,15.5,0.65,7.0,15.5,12.75,5.81
2016,12,13,16,30,0.0,9.0,0.6,7.0,9.0,7.39,0.62
2016,12,13,16,45,0.0,4.5,0.55,7.0,4.5,3.69,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,97.0,17.0,1.75,1.5,26.5,119.61,13.71
2016,12,14,8,0,194.0,34.0,1.9,2.0,53.0,239.5,193.64
2016,12,14,8,15,235.5,49.5,1.95,2.5,84.5,296.59,253.01
2016,12,14,8,30,277.0,65.0,2.0,3.0,116.0,355.62,306.87
2016,12,14,8,45,309.0,78.0,2.15,3.5,147.5,404.23,349.97
2016,12,14,9,0,341.0,91.0,2.3,4.0,179.0,453.3,391.89
2016,12,14,9,15,364.0,101.5,2.4,4.5,209.0,490.91,422.83
2016,12,14,9,30,387.0,112.0,2.5,5.0,239.0,527.82,452.29
2016,12,14,9,45,320.5,134.5,2.6,5.5,247.5,477.04,408.44
2016,12,14,10,0,254.0,157.0,2.7,6.0,256.0,444.2,378.72
2016,12,14,10,15,290.0,165.0,2.6,6.0,285.5,484.18,411.29
2016,12,14,10,30,326.0,173.0,2.5,6.0,315.0,523.15,442.06
2016,12,14,10,45,329.5,182.0,2.45,6.5,331.5,532.01,447.06
2016,12,14,11,0,333.0,191.0,2.4,7.0,348.0,539.38,451.05
2016,12,14,11,15,358.5,193.0,2.25,7.0,366.5,556.24,463.59
2016,12,14,11,30,384.0,195.0,2.1,7.0,385.0,571.05,474.28
2016,12,14,11,45,440.5,185.0,2.0,7.5,406.5,614.52,506.73
2016,12,14,12,0,497.0,175.0,1.9,8.0,428.0,635.71,521.69
2016,12,14,12,15,447.0,187.0,1.75,8.0,414.0,590.28,484.21
2016,12,14,12,30,397.0,199.0,1.6,8.0,400.0,530.34,436.31
2016,12,14,12,45,268.5,212.0,1.5,8.0,347.0,432.12,356.55
2016,12,14,13,0,140.0,225.0,1.4,8.0,294.0,328.65,271.5
2016,12,14,13,15,107.0,214.5,1.3,8.0,266.5,274.96,227.68
2016,12,14,13,30,74.0,204.0,1.2,8.0,239.0,237.13,196.13
2016,12,14,13,45,96.0,197.0,1.1,8.0,240.0,237.39,196.55
2016,12,14,14,0,118.0,190.0,1.0,8.0,241.0,243.86,201.55
2016,12,14,14,15,96.5,175.5,0.9,7.5,215.5,203.64,168.04
2016,12,14,14,30,75.0,161.0,0.8,7.0,190.0,174.32,143.59
2016,12,14,14,45,70.5,147.0,0.7,7.0,172.5,154.16,126.27
2016,12,14,15,0,66.0,133.0,0.6,7.0,155.0,134.74,109.4
2016,12,14,15,15,61.0,117.0,0.45,7.0,135.5,114.2,91.47
2016,12,14,15,30,56.0,101.0,0.3,7.0,116.0,94.54,74.33
2016,12,14,15,45,47.0,84.0,0.2,7.0,95.0,74.51,57.22
2016,12,14,16,0,38.0,67.0,0.1,7.0,74.0,55.96,41.72
2016,12,14,16,15,24.0,49.5,0.25,6.5,53.5,38.82,29.2
2016,12,14,16,30,10.0,32.0,0.4,6.0,33.0,25.69,16.25
2016,12,14,16,45,5.0,16.0,0.55,6.0,16.5,13.32,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,263.5,13.5,3.8,-1.5,38.5,234.33,7.72
2016,12,15,8,0,527.0,27.0,4.3,-1.0,77.0,473.94,385.13
2016,12,15,8,15,614.0,33.0,4.45,-0.5,121.0,568.05,486.08
2016,12,15,8,30,701.0,39.0,4.6,0.0,165.0,664.89,573.22
2016,12,15,8,45,751.0,43.5,4.85,0.0,209.0,730.52,632.27
2016,12,15,9,0,801.0,48.0,5.1,0.0,253.0,795.6,688.48
2016,12,15,9,15,833.5,51.0,5.1,0.0,294.0,841.92,726.28
2016,12,15,9,30,866.0,54.0,5.1,0.0,335.0,876.7,753.6
2016,12,15,9,45,891.0,55.0,5.15,0.5,371.5,907.96,776.3
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,936.35,796.22
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,952.5,807.03
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,965.05,815.03
2016,12,15,10,45,956.0,59.5,5.05,1.0,491.0,969.17,816.59
2016,12,15,11,0,967.0,60.0,5.0,1.0,514.0,969.41,815.35
2016,12,15,11,15,973.0,60.5,4.95,1.0,529.5,961.19,807.78
2016,12,15,11,30,979.0,61.0,4.9,1.0,545.0,949.05,797.46
2016,12,15,11,45,829.0,91.0,4.9,1.5,505.5,844.42,714.53
2016,12,15,12,0,679.0,121.0,4.9,2.0,466.0,736.01,627.88
2016,12,15,12,15,641.5,132.0,4.85,2.0,458.0,695.3,595.46
2016,12,15,12,30,604.0,143.0,4.8,2.0,450.0,653.62,560.38
2016,12,15,12,45,788.0,102.5,4.8,2.0,496.5,717.42,613.76
2016,12,15,13,0,972.0,62.0,4.8,2.0,543.0,762.38,649.71
2016,12,15,13,15,964.0,61.0,4.7,2.0,526.5,714.48,610.27
2016,12,15,13,30,956.0,60.0,4.6,2.0,510.0,664.52,567.41
2016,12,15,13,45,944.5,59.0,4.6,2.0,486.0,610.76,520.89
2016,12,15,14,0,933.0,58.0,4.6,2.0,462.0,555.76,472.12
2016,12,15,14,15,917.0,56.5,4.5,1.5,431.5,497.14,419.49
2016,12,15,14,30,901.0,55.0,4.4,1.0,401.0,438.31,365.11
2016,12,15,14,45,875.5,53.5,4.35,1.0,365.0,376.12,306.05
2016,12,15,15,0,850.0,52.0,4.3,1.0,329.0,315.32,247.18
2016,12,15,15,15,817.0,49.5,4.1,0.5,288.5,253.39,187.64
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,193.21,130.9
2016,12,15,15,45,725.5,43.5,3.7,0.0,204.0,132.86,79.04
2016,12,15,16,0,667.0,40.0,3.5,0.0,160.0,79.18,41.23
2016,12,15,16,15,578.5,33.5,3.2,-0.5,117.0,30.17,22.05
2016,12,15,16,30,490.0,27.0,2.9,-1.0,74.0,24.53,15.76
2016,12,15,16,45,245.0,13.5,2.6,-1.5,37.0,11.88,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,92.0,16.5,1.55,-5.0,25.0,113.85,0.0
2016,12,16,8,0,184.0,33.0,1.6,-5.0,50.0,230.54,188.26
2016,12,16,8,15,225.5,48.5,1.6,-4.5,80.5,287.11,249.98
2016,12,16,8,30,267.0,64.0,1.6,-4.0,111.0,345.75,304.73
2016,12,16,8,45,293.0,78.0,1.6,-4.0,142.0,390.4,345.55
2016,12,16,9,0,319.0,92.0,1.6,-4.0,173.0,435.21,384.95
2016,12,16,9,15,345.0,102.0,1.55,-3.5,202.5,474.39,417.5
2016,12,16,9,30,371.0,112.0,1.5,-3.0,232.0,513.1,448.48
2016,12,16,9,45,349.0,129.0,1.45,-2.5,252.0,515.88,448.01
2016,12,16,10,0,327.0,146.0,1.4,-2.0,272.0,496.53,430.13
2016,12,16,10,15,171.5,153.5,1.3,-1.5,220.0,339.41,294.86
2016,12,16,10,30,16.0,161.0,1.2,-1.0,168.0,166.15,141.51
2016,12,16,10,45,8.0,135.5,1.2,-1.0,139.0,128.56,108.93
2016,12,16,11,0,0.0,110.0,1.2,-1.0,110.0,94.5,78.65
2016,12,16,11,15,0.0,125.5,1.2,-0.5,125.5,109.15,91.34
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,123.88,103.88
2016,12,16,11,45,0.0,148.0,1.25,0.0,148.0,130.17,109.24
2016,12,16,12,0,0.0,155.0,1.3,0.0,155.0,136.46,114.64
2016,12,16,12,15,0.5,159.0,1.3,0.0,159.5,140.21,117.86
2016,12,16,12,30,1.0,163.0,1.3,0.0,164.0,143.95,121.11
2016,12,16,12,45,0.5,133.0,1.35,0.0,133.5,114.49,95.59
2016,12,16,13,0,0.0,103.0,1.4,0.0,103.0,86.55,71.27
2016,12,16,13,15,0.0,76.5,1.45,0.0,76.5,63.49,51.03
2016,12,16,13,30,0.0,50.0,1.5,0.0,50.0,41.39,31.47
2016,12,16,13,45,0.0,56.5,1.55,0.0,56.5,46.79,36.35
2016,12,16,14,0,0.0,63.0,1.6,0.0,63.0,52.2,41.23
2016,12,16,14,15,0.0,48.0,1.65,0.0,48.0,39.7,30.11
2016,12,16,14,30,0.0,33.0,1.7,0.0,33.0,27.24,18.97
2016,12,16,14,45,0.0,30.0,1.75,0.0,30.0,24.75,16.76
2016,12,16,15,0,0.0,27.0,1.8,0.0,27.0,22.26,14.53
2016,12,16,15,15,0.0,23.5,1.65,0.0,23.5,19.36,11.91
2016,12,16,15,30,0.0,20.0,1.5,0.0,20.0,16.46,9.27
2016,12,16,15,45,0.0,16.5,1.4,-0.5,16.5,13.57,6.63
2016,12,16,16,0,0.0,13.0,1.3,-1.0,13.0,10.68,3.96
2016,12,16,16,15,0.0,9.5,1.2,-1.0,9.5,7.8,1.56
2016,12,16,16,30,0.0,6.0,1.1,-1.0,6.0,4.92,0.0
2016,12,16,16,45,0.0,3.0,1.05,-1.5,3.0,2.46,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,7.5,3.4,-1.0,7.5,6.16,0.0
2016,12,17,8,0,0.0,15.0,3.5,-1.0,15.0,12.35,4.44
2016,12,17,8,15,0.0,25.0,3.6,-0.5,25.0,20.62,12.44
2016,12,17,8,30,0.0,35.0,3.7,0.0,35.0,28.92,20.13
2016,12,17,8,45,0.0,46.0,3.8,0.0,46.0,38.06,28.55
2016,12,17,9,0,0.0,57.0,3.9,0.0,57.0,48.04,37.66
2016,12,17,9,15,0.0,67.5,3.95,0.0,67.5,57.76,46.45
2016,12,17,9,30,0.0,78.0,4.0,0.0,78.0,67.45,55.13
2016,12,17,9,45,0.0,94.5,4.05,0.0,94.5,83.62,69.5
2016,12,17,10,0,0.0,111.0,4.1,0.0,111.0,99.81,83.78
2016,12,17,10,15,0.0,120.0,4.1,0.0,120.0,107.79,90.69
2016,12,17,10,30,0.0,129.0,4.1,0.0,129.0,115.83,97.63
2016,12,17,10,45,35.0,166.5,4.1,0.5,183.0,203.6,175.51
2016,12,17,11,0,70.0,204.0,4.1,1.0,237.0,279.3,241.03
2016,12,17,11,15,72.0,210.0,4.1,1.0,244.5,283.81,244.4
2016,12,17,11,30,74.0,216.0,4.1,1.0,252.0,288.24,247.91
2016,12,17,11,45,111.0,223.5,4.1,1.5,279.0,324.44,279.1
2016,12,17,12,0,148.0,231.0,4.1,2.0,306.0,375.23,321.75
2016,12,17,12,15,145.5,232.0,4.1,2.0,306.0,366.57,313.97
2016,12,17,12,30,143.0,233.0,4.1,2.0,306.0,357.68,306.23
2016,12,17,12,45,94.5,220.5,4.1,2.5,269.0,285.29,243.58
2016,12,17,13,0,46.0,208.0,4.1,3.0,232.0,231.87,196.7
2016,12,17,13,15,46.5,201.5,4.05,3.0,224.5,221.68,188.13
2016,12,17,13,30,47.0,195.0,4.0,3.0,217.0,211.62,179.54
2016,12,17,13,45,366.5,149.0,3.95,3.5,308.5,375.11,320.99
2016,12,17,14,0,686.0,103.0,3.9,4.0,400.0,480.27,405.92
2016,12,17,14,15,666.0,99.5,3.8,4.0,372.5,428.33,358.98
2016,12,17,14,30,646.0,96.0,3.7,4.0,345.0,377.18,312.46
2016,12,17,14,45,624.0,90.5,3.6,4.5,313.0,324.45,263.28
2016,12,17,15,0,602.0,85.0,3.5,5.0,281.0,273.33,214.9
2016,12,17,15,15,562.0,79.5,3.15,4.5,245.0,219.58,165.44
2016,12,17,15,30,522.0,74.0,2.8,4.0,209.0,170.03,120.56
2016,12,17,15,45,459.0,66.5,2.5,3.5,170.0,120.24,79.07
2016,12,17,16,0,396.0,59.0,2.2,3.0,131.0,75.62,46.56
2016,12,17,16,15,311.0,47.5,2.05,2.5,94.5,37.72,28.65
2016,12,17,16,30,226.0,36.0,1.9,2.0,58.0,27.81,18.53
2016,12,17,16,45,113.0,18.0,1.8,2.0,29.0,13.99,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.5,167.82,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,59.0,340.7,260.73
2016,12,18,8,15,427.0,36.0,4.6,12.0,96.5,431.04,355.61
2016,12,18,8,30,517.0,44.0,4.6,12.0,134.0,526.48,439.32
2016,12,18,8,45,424.5,66.0,4.6,12.5,152.5,483.75,407.62
2016,12,18,9,0,332.0,88.0,4.6,13.0,171.0,440.76,372.89
2016,12,18,9,15,352.5,99.5,4.65,13.5,201.0,477.46,403.14
2016,12,18,9,30,373.0,111.0,4.7,14.0,231.0,513.4,431.52
2016,12,18,9,45,186.5,111.5,4.8,15.0,171.5,322.15,270.6
2016,12,18,10,0,0.0,112.0,4.9,16.0,112.0,101.0,79.73
2016,12,18,10,15,0.0,120.5,4.8,16.5,120.5,108.41,85.79
2016,12,18,10,30,0.0,129.0,4.7,17.0,129.0,115.9,91.7
2016,12,18,10,45,0.0,122.0,4.6,17.5,122.0,107.29,84.23
2016,12,18,11,0,0.0,115.0,4.5,18.0,115.0,99.46,77.48
2016,12,18,11,15,0.0,61.5,4.35,18.0,61.5,50.97,37.11
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.6,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.6,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,11.56,4.08
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,16.52,8.28
2016,12,18,12,45,0.0,19.5,4.15,16.5,19.5,16.1,7.96
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,15.69,7.64
2016,12,18,13,15,22.5,106.5,4.05,15.0,117.0,110.08,87.82
2016,12,18,13,30,45.0,194.0,3.9,14.0,215.0,209.47,170.84
2016,12,18,13,45,22.5,153.0,3.8,13.5,163.5,144.77,117.05
2016,12,18,14,0,0.0,112.0,3.7,13.0,112.0,94.45,74.9
2016,12,18,14,15,0.0,80.5,3.4,12.5,80.5,66.91,51.79
2016,12,18,14,30,0.0,49.0,3.1,12.0,49.0,40.53,29.37
2016,12,18,14,45,0.0,44.5,2.85,11.5,44.5,36.78,26.26
2016,12,18,15,0,0.0,40.0,2.6,11.0,40.0,33.04,23.11
2016,12,18,15,15,0.0,34.5,2.2,10.5,34.5,28.47,19.2
2016,12,18,15,30,0.0,29.0,1.8,10.0,29.0,23.91,15.26
2016,12,18,15,45,0.0,23.5,1.4,10.0,23.5,19.35,11.23
2016,12,18,16,0,0.0,18.0,1.0,10.0,18.0,14.81,7.18
2016,12,18,16,15,0.0,13.0,1.0,9.5,13.0,10.68,3.88
2016,12,18,16,30,0.0,8.0,1.0,9.0,8.0,6.56,0.0
2016,12,18,16,45,0.0,4.0,1.0,8.5,4.0,3.28,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,4.0,15.0,3.55,0.0,15.5,15.59,0.0
2016,12,19,8,0,8.0,30.0,3.6,0.0,31.0,37.72,24.84
2016,12,19,8,15,29.5,48.5,3.7,0.0,53.5,86.09,70.39
2016,12,19,8,30,51.0,67.0,3.8,0.0,76.0,126.43,108.09
2016,12,19,8,45,70.5,85.5,3.9,0.5,101.0,164.98,143.57
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,219.82,192.54
2016,12,19,9,15,110.0,117.5,3.95,1.0,149.5,251.65,221.16
2016,12,19,9,30,130.0,131.0,3.9,1.0,173.0,284.17,249.86
2016,12,19,9,45,78.5,139.0,3.85,1.0,165.0,225.41,196.81
2016,12,19,10,0,27.0,147.0,3.8,1.0,157.0,183.79,158.19
2016,12,19,10,15,94.0,167.0,3.75,1.0,206.5,268.03,233.6
2016,12,19,10,30,161.0,187.0,3.7,1.0,256.0,370.71,322.31
2016,12,19,10,45,173.0,196.5,3.65,1.5,274.5,388.58,336.05
2016,12,19,11,0,185.0,206.0,3.6,2.0,293.0,405.7,349.33
2016,12,19,11,15,134.5,211.5,3.5,2.0,275.5,360.6,309.36
2016,12,19,11,30,84.0,217.0,3.4,2.0,258.0,298.68,255.46
2016,12,19,11,45,44.0,193.0,3.35,2.5,214.5,230.56,196.03
2016,12,19,12,0,4.0,169.0,3.3,3.0,171.0,153.97,128.81
2016,12,19,12,15,44.0,196.5,3.2,3.0,219.0,228.02,193.57
2016,12,19,12,30,84.0,224.0,3.1,3.0,267.0,286.97,244.07
2016,12,19,12,45,438.5,162.0,3.05,3.5,380.0,521.92,444.76
2016,12,19,13,0,793.0,100.0,3.0,4.0,493.0,689.43,579.69
2016,12,19,13,15,786.0,99.0,2.9,4.0,478.5,648.39,544.28
2016,12,19,13,30,779.0,98.0,2.8,4.0,464.0,607.83,510.18
2016,12,19,13,45,770.5,95.0,2.75,4.5,443.5,560.15,469.16
2016,12,19,14,0,762.0,92.0,2.7,5.0,423.0,511.42,426.47
2016,12,19,14,15,744.5,89.5,2.6,5.0,395.5,458.09,379.66
2016,12,19,14,30,727.0,87.0,2.5,5.0,368.0,405.07,331.98
2016,12,19,14,45,704.5,82.5,2.45,5.0,335.0,348.84,280.71
2016,12,19,15,0,682.0,78.0,2.4,5.0,302.0,294.09,229.73
2016,12,19,15,15,645.5,73.0,2.15,4.5,264.5,237.08,177.14
2016,12,19,15,30,609.0,68.0,1.9,4.0,227.0,183.73,128.48
2016,12,19,15,45,560.0,60.5,1.65,3.5,187.0,130.43,83.11
2016,12,19,16,0,511.0,53.0,1.4,3.0,147.0,82.88,48.14
2016,12,19,16,15,424.0,44.0,1.3,2.5,107.5,39.56,30.38
2016,12,19,16,30,337.0,35.0,1.2,2.0,68.0,29.06,19.78
2016,12,19,16,45,168.5,17.5,1.15,1.5,34.0,14.17,0.47
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,205.79,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,419.96,328.25
2016,12,20,8,15,555.5,34.5,2.35,-1.5,110.0,519.13,439.78
2016,12,20,8,30,649.0,42.0,2.3,-1.0,153.0,621.71,529.91
2016,12,20,8,45,705.0,46.5,2.3,-0.5,197.0,691.99,589.17
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,761.8,644.94
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,587.56,506.01
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,382.9,333.71
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,414.5,360.35
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,445.42,384.18
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,443.86,379.96
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,421.36,359.34
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,495.63,418.46
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,548.7,458.42
2016,12,20,11,15,396.0,182.5,0.8,3.5,372.5,597.87,492.92
2016,12,20,11,30,442.0,180.0,0.6,4.0,397.0,625.46,510.22
2016,12,20,11,45,697.0,126.5,0.4,4.5,475.5,780.35,621.38
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,898.17,695.48
2016,12,20,12,15,952.5,73.0,0.35,5.0,554.5,870.71,677.36
2016,12,20,12,30,953.0,73.0,0.5,5.0,555.0,839.89,659.61
2016,12,20,12,45,947.0,74.0,0.65,5.5,547.5,802.18,635.49
2016,12,20,13,0,941.0,75.0,0.8,6.0,540.0,761.8,608.94
2016,12,20,13,15,935.0,74.0,0.9,6.0,525.0,716.68,577.58
2016,12,20,13,30,929.0,73.0,1.0,6.0,510.0,669.39,542.28
2016,12,20,13,45,921.0,71.0,1.15,6.0,488.0,617.87,502.87
2016,12,20,14,0,913.0,69.0,1.3,6.0,466.0,564.84,460.48
2016,12,20,14,15,898.0,67.0,1.35,6.0,436.5,507.18,412.01
2016,12,20,14,30,883.0,65.0,1.4,6.0,407.0,450.48,362.54
